Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,0,45,0.0,0.0,3.45,3.6,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.65,3.3,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.7,3.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.75,3.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.8,3.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.9,3.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.05,2.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,4.1,2.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,4.1,2.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,4.1,2.65,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,4.1,2.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,4.1,2.6,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,4.1,2.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,4.1,2.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.95,2.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.9,2.9,0.0,0.0,0.0
2018,2,22,6,45,34.0,4.5,3.9,3.1,5.0,0.0,0.0
2018,2,22,7,0,68.0,9.0,3.9,3.3,10.0,19.16,0.0
2018,2,22,7,15,192.5,23.0,3.9,3.7,40.0,76.23,16.2
2018,2,22,7,30,317.0,37.0,3.9,4.1,70.0,146.61,107.55
2018,2,22,7,45,375.0,47.5,3.9,4.45,107.0,200.36,159.93
2018,2,22,8,0,433.0,58.0,3.9,4.8,144.0,260.76,216.39
2018,2,22,8,15,555.0,62.0,3.95,5.15,202.5,351.1,297.02
2018,2,22,8,30,677.0,66.0,4.0,5.5,261.0,454.06,386.71
2018,2,22,8,45,625.5,81.5,4.0,5.85,285.5,480.26,410.24
2018,2,22,9,0,574.0,97.0,4.0,6.2,310.0,499.26,426.38
2018,2,22,9,15,428.0,138.0,4.1,6.45,307.5,467.76,398.86
2018,2,22,9,30,282.0,179.0,4.2,6.7,305.0,412.55,350.71
2018,2,22,9,45,185.5,177.0,4.25,6.95,262.5,331.78,281.87
2018,2,22,10,0,89.0,175.0,4.3,7.2,220.0,257.33,216.78
2018,2,22,10,15,230.0,194.5,4.35,7.3,322.0,420.97,355.65
2018,2,22,10,30,371.0,214.0,4.4,7.4,424.0,577.41,483.41
2018,2,22,10,45,349.5,211.5,4.5,7.5,416.0,566.24,473.1
2018,2,22,11,0,328.0,209.0,4.6,7.6,408.0,552.5,461.54
2018,2,22,11,15,319.0,219.0,4.7,7.6,417.5,563.04,469.41
2018,2,22,11,30,310.0,229.0,4.8,7.6,427.0,571.89,475.87
2018,2,22,11,45,383.0,230.0,4.9,7.6,479.0,673.6,557.0
2018,2,22,12,0,456.0,231.0,5.0,7.6,531.0,752.81,619.52
2018,2,22,12,15,305.0,251.5,5.05,7.55,452.5,602.63,498.91
2018,2,22,12,30,154.0,272.0,5.1,7.5,374.0,450.84,374.12
2018,2,22,12,45,149.5,274.0,5.2,7.45,372.5,448.11,372.47
2018,2,22,13,0,145.0,276.0,5.3,7.4,371.0,444.81,369.94
2018,2,22,13,15,95.0,239.0,5.3,7.35,300.5,350.58,292.16
2018,2,22,13,30,45.0,202.0,5.3,7.3,230.0,239.03,198.76
2018,2,22,13,45,268.5,200.0,5.3,7.25,361.5,488.89,412.3
2018,2,22,14,0,492.0,198.0,5.3,7.2,493.0,710.33,593.05
2018,2,22,14,15,643.5,155.0,5.3,7.1,522.5,793.1,659.78
2018,2,22,14,30,795.0,112.0,5.3,7.0,552.0,849.34,704.27
2018,2,22,14,45,747.0,115.0,5.3,6.95,508.5,788.42,658.32
2018,2,22,15,0,699.0,118.0,5.3,6.9,465.0,722.61,608.46
2018,2,22,15,15,753.0,99.0,5.3,6.9,445.5,710.41,600.56
2018,2,22,15,30,807.0,80.0,5.3,6.9,426.0,687.7,583.96
2018,2,22,15,45,770.0,77.0,5.25,6.65,379.0,619.12,528.6
2018,2,22,16,0,733.0,74.0,5.2,6.4,332.0,554.86,474.82
2018,2,22,16,15,713.5,66.5,5.1,6.15,288.5,491.58,420.35
2018,2,22,16,30,694.0,59.0,5.0,5.9,245.0,431.71,366.67
2018,2,22,16,45,629.5,53.0,4.95,5.7,196.0,356.79,298.5
2018,2,22,17,0,565.0,47.0,4.9,5.5,147.0,285.74,232.12
2018,2,22,17,15,452.5,39.0,4.85,5.25,103.0,203.95,156.87
2018,2,22,17,30,340.0,31.0,4.8,5.0,59.0,134.16,85.83
2018,2,22,17,45,190.5,18.5,4.75,4.8,32.0,53.48,0.0
2018,2,22,18,0,41.0,6.0,4.7,4.6,5.0,0.0,0.0
2018,2,22,18,15,20.5,3.0,4.7,4.5,2.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.7,4.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.65,4.25,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.6,4.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.5,3.9,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.45,3.8,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.4,3.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.35,3.6,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.3,3.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.3,3.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.3,3.1,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.25,2.9,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.2,2.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,4.2,2.7,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,4.2,2.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,4.2,2.45,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,4.2,2.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,4.2,2.2,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,4.2,1.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,4.2,1.85,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,4.2,1.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,4.15,1.7,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,4.1,1.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,4.1,1.5,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,4.1,1.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,4.1,1.35,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,4.1,1.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,4.1,1.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,4.1,1.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,4.1,1.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,4.1,1.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,4.1,1.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,4.1,0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,4.1,0.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,4.1,0.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,4.05,0.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,4.0,0.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,4.0,0.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,4.0,-0.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.95,-0.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.9,-0.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.9,-0.1,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.9,0.3,0.0,0.0,0.0
2018,2,23,6,45,15.5,4.5,3.85,0.7,4.5,0.0,0.0
2018,2,23,7,0,31.0,9.0,3.8,1.1,9.0,12.91,0.0
2018,2,23,7,15,118.0,24.5,3.8,1.6,35.5,60.96,20.77
2018,2,23,7,30,205.0,40.0,3.8,2.1,62.0,116.37,87.05
2018,2,23,7,45,312.0,50.5,3.75,2.6,104.0,178.83,144.09
2018,2,23,8,0,419.0,61.0,3.7,3.1,146.0,257.81,215.46
2018,2,23,8,15,592.0,59.5,3.6,3.7,214.0,365.91,310.72
2018,2,23,8,30,765.0,58.0,3.5,4.3,282.0,489.58,417.0
2018,2,23,8,45,820.0,59.5,3.4,4.85,335.5,567.09,482.31
2018,2,23,9,0,875.0,61.0,3.3,5.4,389.0,643.23,544.27
2018,2,23,9,15,896.5,63.5,3.2,5.8,434.0,704.9,591.81
2018,2,23,9,30,918.0,66.0,3.1,6.2,479.0,766.05,635.68
2018,2,23,9,45,931.0,68.0,3.05,6.55,517.5,819.08,672.63
2018,2,23,10,0,944.0,70.0,3.0,6.9,556.0,870.15,707.38
2018,2,23,10,15,955.0,72.0,2.95,7.2,590.0,917.25,738.71
2018,2,23,10,30,966.0,74.0,2.9,7.5,624.0,961.68,767.63
2018,2,23,10,45,974.5,75.0,2.85,7.75,651.0,999.64,791.7
2018,2,23,11,0,983.0,76.0,2.8,8.0,678.0,1034.29,813.25
2018,2,23,11,15,988.5,76.5,2.8,8.2,697.5,1061.9,830.46
2018,2,23,11,30,994.0,77.0,2.8,8.4,717.0,1085.68,845.13
2018,2,23,11,45,995.0,78.0,2.8,8.65,727.5,1101.62,854.37
2018,2,23,12,0,996.0,79.0,2.8,8.9,738.0,1113.38,860.99
2018,2,23,12,15,993.0,80.0,2.8,9.0,739.5,1116.85,862.65
2018,2,23,12,30,990.0,81.0,2.8,9.1,741.0,1116.04,861.7
2018,2,23,12,45,985.0,82.0,2.75,9.25,734.5,1108.97,856.0
2018,2,23,13,0,980.0,83.0,2.7,9.4,728.0,1097.73,847.73
2018,2,23,13,15,975.5,82.5,2.7,9.4,714.5,1081.09,837.05
2018,2,23,13,30,971.0,82.0,2.7,9.4,701.0,1060.49,823.84
2018,2,23,13,45,963.5,81.5,2.7,9.45,679.5,1033.16,805.96
2018,2,23,14,0,956.0,81.0,2.7,9.5,658.0,1002.26,785.69
2018,2,23,14,15,944.5,79.5,2.75,9.45,628.0,963.14,760.37
2018,2,23,14,30,933.0,78.0,2.8,9.4,598.0,921.09,732.75
2018,2,23,14,45,917.0,76.5,2.85,9.3,561.5,872.59,700.24
2018,2,23,15,0,901.0,75.0,2.9,9.2,525.0,822.04,665.72
2018,2,23,15,15,881.0,72.5,2.9,9.2,483.5,765.51,625.54
2018,2,23,15,30,861.0,70.0,2.9,9.2,442.0,713.98,588.48
2018,2,23,15,45,833.5,67.0,2.95,8.9,396.5,649.31,540.05
2018,2,23,16,0,806.0,64.0,3.0,8.6,351.0,584.98,488.99
2018,2,23,16,15,602.0,61.0,3.05,7.95,258.5,424.69,358.41
2018,2,23,16,30,398.0,58.0,3.1,7.3,166.0,283.61,239.46
2018,2,23,16,45,388.5,48.5,3.2,6.7,136.5,243.81,203.2
2018,2,23,17,0,379.0,39.0,3.3,6.1,107.0,204.58,165.59
2018,2,23,17,15,352.5,33.5,3.35,5.65,81.5,165.33,126.78
2018,2,23,17,30,326.0,28.0,3.4,5.2,56.0,128.58,84.14
2018,2,23,17,45,188.0,17.5,3.4,4.8,31.0,51.89,0.0
2018,2,23,18,0,50.0,7.0,3.4,4.4,6.0,0.0,0.0
2018,2,23,18,15,25.0,3.5,3.4,4.2,3.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,3.4,3.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,3.35,3.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.25,3.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.15,3.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.1,3.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.1,2.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.15,2.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.2,2.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.25,2.1,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.35,1.65,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.4,1.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.4,1.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.3,0.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.25,0.95,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.15,1.05,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.05,1.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.0,1.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.95,1.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.9,1.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,2,24,6,45,15.5,3.0,2.75,2.55,3.5,0.0,0.0
2018,2,24,7,0,31.0,6.0,2.7,3.0,7.0,10.33,0.0
2018,2,24,7,15,41.0,11.0,2.65,3.5,14.5,22.54,6.33
2018,2,24,7,30,51.0,16.0,2.6,4.0,22.0,34.16,22.04
2018,2,24,7,45,25.5,25.0,2.6,4.55,28.0,33.7,23.42
2018,2,24,8,0,0.0,34.0,2.6,5.1,34.0,28.07,19.15
2018,2,24,8,15,5.0,55.0,2.65,5.55,56.5,48.04,36.9
2018,2,24,8,30,10.0,76.0,2.7,6.0,79.0,69.92,56.19
2018,2,24,8,45,38.0,113.0,2.7,6.5,127.0,129.48,108.29
2018,2,24,9,0,66.0,150.0,2.7,7.0,175.0,188.71,159.11
2018,2,24,9,15,132.5,171.5,2.8,7.25,229.5,272.95,231.01
2018,2,24,9,30,199.0,193.0,2.9,7.5,284.0,351.85,297.01
2018,2,24,9,45,156.0,207.0,3.0,7.75,282.0,342.18,287.14
2018,2,24,10,0,113.0,221.0,3.1,8.0,280.0,328.57,274.15
2018,2,24,10,15,80.0,225.5,3.2,8.2,268.5,291.84,242.67
2018,2,24,10,30,47.0,230.0,3.3,8.4,257.0,268.99,222.34
2018,2,24,10,45,65.0,251.0,3.4,8.6,290.0,309.94,255.99
2018,2,24,11,0,83.0,272.0,3.5,8.8,323.0,352.01,289.99
2018,2,24,11,15,54.5,257.0,3.6,8.9,291.0,308.18,253.15
2018,2,24,11,30,26.0,242.0,3.7,9.0,259.0,244.5,200.08
2018,2,24,11,45,46.5,247.0,3.8,9.1,278.0,289.84,237.91
2018,2,24,12,0,67.0,252.0,3.9,9.2,297.0,316.42,260.05
2018,2,24,12,15,176.5,278.5,3.95,9.25,397.0,479.9,394.05
2018,2,24,12,30,286.0,305.0,4.0,9.3,497.0,644.83,523.67
2018,2,24,12,45,221.0,288.0,4.05,9.35,435.5,535.67,437.58
2018,2,24,13,0,156.0,271.0,4.1,9.4,374.0,448.8,368.22
2018,2,24,13,15,130.0,281.0,4.1,9.4,366.0,432.67,354.85
2018,2,24,13,30,104.0,291.0,4.1,9.4,358.0,396.04,325.06
2018,2,24,13,45,180.0,279.0,4.15,9.4,390.5,473.79,390.02
2018,2,24,14,0,256.0,267.0,4.2,9.4,423.0,546.65,449.74
2018,2,24,14,15,294.0,244.5,4.2,9.3,416.0,547.35,452.05
2018,2,24,14,30,332.0,222.0,4.2,9.2,409.0,544.74,452.04
2018,2,24,14,45,326.0,213.0,4.2,9.1,387.0,517.02,430.75
2018,2,24,15,0,320.0,204.0,4.2,9.0,365.0,488.68,408.83
2018,2,24,15,15,360.5,180.0,4.2,9.0,348.0,477.92,401.85
2018,2,24,15,30,401.0,156.0,4.2,9.0,331.0,477.78,402.67
2018,2,24,15,45,433.5,132.5,4.15,8.6,304.0,452.38,383.08
2018,2,24,16,0,466.0,109.0,4.1,8.2,277.0,422.41,358.88
2018,2,24,16,15,419.0,99.0,4.0,7.85,234.0,358.53,304.46
2018,2,24,16,30,372.0,89.0,3.9,7.5,191.0,298.99,252.54
2018,2,24,16,45,280.5,76.5,3.8,7.15,145.0,221.76,184.79
2018,2,24,17,0,189.0,64.0,3.7,6.8,99.0,147.02,118.96
2018,2,24,17,15,146.5,48.5,3.65,6.5,70.5,105.26,80.85
2018,2,24,17,30,104.0,33.0,3.6,6.2,42.0,68.98,45.7
2018,2,24,17,45,58.0,18.5,3.6,5.9,23.0,27.11,0.0
2018,2,24,18,0,12.0,4.0,3.6,5.6,4.0,3.41,0.0
2018,2,24,18,15,6.0,2.0,3.55,5.45,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.45,4.8,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.4,4.45,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.35,4.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.3,3.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.3,3.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.25,3.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,3.15,2.95,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,3.05,2.7,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,3.0,2.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.95,2.4,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.85,2.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.8,1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.65,1.3,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.55,1.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.55,1.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.6,1.65,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.55,2.05,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.35,3.1,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,25,6,45,61.5,7.0,2.2,3.75,8.5,0.0,0.0
2018,2,25,7,0,123.0,14.0,2.2,3.9,17.0,32.6,0.0
2018,2,25,7,15,283.0,25.5,2.2,4.4,53.5,101.76,52.25
2018,2,25,7,30,443.0,37.0,2.2,4.9,90.0,183.76,136.55
2018,2,25,7,45,410.5,51.5,2.2,5.4,118.0,216.7,172.76
2018,2,25,8,0,378.0,66.0,2.2,5.9,146.0,242.55,200.31
2018,2,25,8,15,478.5,72.5,2.2,6.4,200.0,325.53,273.13
2018,2,25,8,30,579.0,79.0,2.2,6.9,254.0,416.05,350.36
2018,2,25,8,45,642.0,82.0,2.2,7.4,305.5,490.57,412.36
2018,2,25,9,0,705.0,85.0,2.2,7.9,357.0,570.0,476.19
2018,2,25,9,15,778.5,80.0,2.2,8.25,412.0,648.92,538.09
2018,2,25,9,30,852.0,75.0,2.2,8.6,467.0,735.25,601.55
2018,2,25,9,45,863.0,79.5,2.2,8.95,505.0,787.64,637.4
2018,2,25,10,0,874.0,84.0,2.2,9.3,543.0,838.1,671.43
2018,2,25,10,15,911.5,80.0,2.2,9.55,584.5,890.23,706.3
2018,2,25,10,30,949.0,76.0,2.2,9.8,626.0,949.6,745.64
2018,2,25,10,45,958.0,77.0,2.2,10.05,653.0,987.51,769.38
2018,2,25,11,0,967.0,78.0,2.2,10.3,680.0,1022.19,790.94
2018,2,25,11,15,973.5,78.5,2.25,10.4,699.5,1050.39,809.11
2018,2,25,11,30,980.0,79.0,2.3,10.5,719.0,1074.86,824.88
2018,2,25,11,45,984.0,79.0,2.35,10.6,730.5,1092.33,836.07
2018,2,25,12,0,988.0,79.0,2.4,10.7,742.0,1105.72,844.77
2018,2,25,12,15,986.5,80.0,2.5,10.75,744.5,1110.59,848.79
2018,2,25,12,30,985.0,81.0,2.6,10.8,747.0,1111.21,850.21
2018,2,25,12,45,979.5,81.5,2.65,10.8,740.0,1102.93,845.4
2018,2,25,13,0,974.0,82.0,2.7,10.8,733.0,1090.51,838.04
2018,2,25,13,15,968.5,82.0,2.8,10.7,719.0,1073.44,828.55
2018,2,25,13,30,963.0,82.0,2.9,10.6,705.0,1052.46,816.43
2018,2,25,13,45,954.5,82.0,3.05,10.5,683.0,1024.82,800.16
2018,2,25,14,0,946.0,82.0,3.2,10.4,661.0,993.68,781.3
2018,2,25,14,15,922.0,80.5,3.25,10.2,624.0,943.37,748.04
2018,2,25,14,30,898.0,79.0,3.3,10.0,587.0,890.97,712.91
2018,2,25,14,45,856.0,82.5,3.4,9.8,543.5,836.03,675.61
2018,2,25,15,0,814.0,86.0,3.5,9.6,500.0,772.14,630.78
2018,2,25,15,15,797.0,83.0,3.5,9.6,462.0,720.01,593.11
2018,2,25,15,30,780.0,80.0,3.5,9.6,424.0,666.75,553.84
2018,2,25,15,45,776.0,75.5,3.45,9.05,388.0,619.59,517.8
2018,2,25,16,0,772.0,71.0,3.4,8.5,352.0,570.61,478.59
2018,2,25,16,15,707.5,66.0,3.25,8.15,296.0,485.71,408.13
2018,2,25,16,30,643.0,61.0,3.1,7.8,240.0,408.5,341.95
2018,2,25,16,45,545.0,56.5,2.95,7.45,188.0,320.79,265.41
2018,2,25,17,0,447.0,52.0,2.8,7.1,136.0,243.43,196.33
2018,2,25,17,15,328.5,43.0,2.75,6.95,95.0,165.97,127.47
2018,2,25,17,30,210.0,34.0,2.7,6.8,54.0,102.59,69.7
2018,2,25,17,45,115.0,19.5,2.6,6.65,29.5,47.39,0.0
2018,2,25,18,0,20.0,5.0,2.5,6.5,5.0,6.95,0.0
2018,2,25,18,15,10.0,2.5,2.5,6.5,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.6,7.15,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.65,7.1,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.7,6.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.75,6.35,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.85,5.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,2,26,6,45,5.0,5.0,3.9,5.0,5.0,0.0,0.0
2018,2,26,7,0,10.0,10.0,3.9,4.9,10.0,10.21,0.0
2018,2,26,7,15,174.5,26.5,3.95,4.9,47.5,77.52,43.49
2018,2,26,7,30,339.0,43.0,4.0,4.9,85.0,158.31,119.19
2018,2,26,7,45,474.0,48.0,4.05,4.9,135.5,236.02,189.31
2018,2,26,8,0,609.0,53.0,4.1,4.9,186.0,328.79,272.94
2018,2,26,8,15,670.0,57.5,4.15,5.1,236.5,398.51,336.94
2018,2,26,8,30,731.0,62.0,4.2,5.3,287.0,476.26,405.82
2018,2,26,8,45,774.0,64.5,4.25,5.45,336.5,546.26,466.33
2018,2,26,9,0,817.0,67.0,4.3,5.6,386.0,618.76,527.01
2018,2,26,9,15,741.0,90.0,4.4,5.9,404.0,637.59,541.47
2018,2,26,9,30,665.0,113.0,4.5,6.2,422.0,644.22,545.47
2018,2,26,9,45,679.0,121.5,4.6,6.55,459.5,695.9,585.65
2018,2,26,10,0,693.0,130.0,4.7,6.9,497.0,746.49,623.35
2018,2,26,10,15,790.0,111.5,4.75,7.2,554.5,831.13,686.55
2018,2,26,10,30,887.0,93.0,4.8,7.5,612.0,924.29,754.56
2018,2,26,10,45,916.0,89.0,4.85,7.8,645.0,963.46,781.27
2018,2,26,11,0,945.0,85.0,4.9,8.1,678.0,1010.07,813.63
2018,2,26,11,15,950.5,86.0,4.9,8.25,697.0,1037.41,831.75
2018,2,26,11,30,956.0,87.0,4.9,8.4,716.0,1061.06,847.36
2018,2,26,11,45,957.0,88.0,4.9,8.6,726.5,1076.37,856.93
2018,2,26,12,0,958.0,89.0,4.9,8.8,737.0,1087.65,863.8
2018,2,26,12,15,955.5,91.0,4.9,8.85,739.5,1092.48,866.76
2018,2,26,12,30,953.0,93.0,4.9,8.9,742.0,1093.18,867.01
2018,2,26,12,45,947.0,94.5,4.95,8.9,735.5,1085.61,862.26
2018,2,26,13,0,941.0,96.0,5.0,8.9,729.0,1074.03,854.86
2018,2,26,13,15,929.5,98.0,5.0,8.85,713.5,1053.66,840.98
2018,2,26,13,30,918.0,100.0,5.0,8.8,698.0,1029.67,824.64
2018,2,26,13,45,901.0,103.0,5.0,8.75,674.5,1009.27,811.01
2018,2,26,14,0,884.0,106.0,5.0,8.7,651.0,974.31,786.74
2018,2,26,14,15,724.0,144.5,4.95,8.55,578.0,853.05,697.72
2018,2,26,14,30,564.0,183.0,4.9,8.4,505.0,721.85,597.95
2018,2,26,14,45,645.5,152.5,4.85,8.25,500.0,742.44,617.1
2018,2,26,15,0,727.0,122.0,4.8,8.1,495.0,747.28,622.26
2018,2,26,15,15,742.5,110.5,4.8,8.1,465.5,713.18,597.07
2018,2,26,15,30,758.0,99.0,4.8,8.1,436.0,675.29,568.15
2018,2,26,15,45,705.5,94.5,4.6,7.75,383.0,596.53,504.49
2018,2,26,16,0,653.0,90.0,4.4,7.4,330.0,520.98,442.09
2018,2,26,16,15,469.0,96.0,4.3,7.1,256.5,381.51,324.72
2018,2,26,16,30,285.0,102.0,4.2,6.8,183.0,257.78,218.33
2018,2,26,16,45,188.5,87.0,4.1,6.45,136.5,182.17,152.11
2018,2,26,17,0,92.0,72.0,4.0,6.1,90.0,111.12,89.89
2018,2,26,17,15,57.5,53.0,3.95,5.9,63.0,75.03,57.59
2018,2,26,17,30,23.0,34.0,3.9,5.7,36.0,38.86,25.3
2018,2,26,17,45,20.0,19.5,3.85,5.45,20.5,21.86,0.0
2018,2,26,18,0,17.0,5.0,3.8,5.2,5.0,6.52,0.0
2018,2,26,18,15,8.5,2.5,3.8,5.25,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.8,5.25,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.8,4.95,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,4.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.65,3.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.55,3.45,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.5,3.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.55,3.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.6,3.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.6,3.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.6,3.05,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.6,2.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.6,2.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.6,2.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.6,2.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.6,2.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.6,2.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.6,2.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.6,2.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.55,2.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.5,2.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.5,2.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.5,2.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.5,2.4,0.0,0.0,0.0
2018,2,27,6,45,76.0,8.0,3.5,2.6,10.5,0.0,0.0
2018,2,27,7,0,152.0,16.0,3.5,2.8,21.0,39.13,0.0
2018,2,27,7,15,329.5,27.0,3.5,3.2,62.0,115.65,69.81
2018,2,27,7,30,507.0,38.0,3.5,3.6,103.0,203.52,153.42
2018,2,27,7,45,588.0,45.5,3.55,4.05,152.5,274.09,219.91
2018,2,27,8,0,669.0,53.0,3.6,4.5,202.0,351.45,291.35
2018,2,27,8,15,741.5,56.0,3.6,5.0,257.5,431.2,363.11
2018,2,27,8,30,814.0,59.0,3.6,5.5,313.0,517.48,437.86
2018,2,27,8,45,841.5,63.0,3.6,6.0,361.5,584.5,494.35
2018,2,27,9,0,869.0,67.0,3.6,6.5,410.0,652.33,549.33
2018,2,27,9,15,891.0,70.0,3.55,6.95,456.0,715.61,598.32
2018,2,27,9,30,913.0,73.0,3.5,7.4,502.0,771.91,638.43
2018,2,27,9,45,929.0,75.0,3.45,7.8,542.5,827.17,676.95
2018,2,27,10,0,945.0,77.0,3.4,8.2,583.0,880.69,713.37
2018,2,27,10,15,956.0,79.0,3.35,8.6,617.0,927.86,744.45
2018,2,27,10,30,967.0,81.0,3.3,9.0,651.0,972.32,773.13
2018,2,27,10,45,971.0,82.0,3.25,9.35,675.5,1006.14,794.03
2018,2,27,11,0,975.0,83.0,3.2,9.7,700.0,1036.39,812.34
2018,2,27,11,15,979.5,84.0,3.2,9.95,719.0,1063.39,829.09
2018,2,27,11,30,984.0,85.0,3.2,10.2,738.0,1086.54,843.22
2018,2,27,11,45,984.0,85.5,3.2,10.5,747.0,1100.59,851.07
2018,2,27,12,0,984.0,86.0,3.2,10.8,756.0,1110.47,856.3
2018,2,27,12,15,983.5,86.0,3.2,10.95,758.0,1115.02,858.59
2018,2,27,12,30,983.0,86.0,3.2,11.1,760.0,1115.33,858.24
2018,2,27,12,45,977.0,86.5,3.2,11.25,752.5,1106.43,851.87
2018,2,27,13,0,971.0,87.0,3.2,11.4,745.0,1093.4,842.95
2018,2,27,13,15,939.5,92.5,3.25,11.4,719.0,1056.92,819.08
2018,2,27,13,30,908.0,98.0,3.3,11.4,693.0,1017.26,793.08
2018,2,27,13,45,892.5,97.5,3.3,11.4,667.5,983.24,770.48
2018,2,27,14,0,877.0,97.0,3.3,11.4,642.0,956.69,753.04
2018,2,27,14,15,892.5,91.0,3.35,11.3,624.5,928.33,734.87
2018,2,27,14,30,908.0,85.0,3.4,11.2,607.0,905.96,720.96
2018,2,27,14,45,859.0,88.5,3.45,11.1,559.0,844.63,678.47
2018,2,27,15,0,810.0,92.0,3.5,11.0,511.0,774.66,629.0
2018,2,27,15,15,817.0,85.0,3.5,11.0,479.5,736.12,601.96
2018,2,27,15,30,824.0,78.0,3.5,11.0,448.0,694.31,571.84
2018,2,27,15,45,808.5,73.5,3.55,10.5,406.0,637.33,528.96
2018,2,27,16,0,793.0,69.0,3.6,10.0,364.0,579.6,483.38
2018,2,27,16,15,749.5,65.0,3.6,9.4,314.0,506.39,423.46
2018,2,27,16,30,706.0,61.0,3.6,8.8,264.0,436.09,363.67
2018,2,27,16,45,583.0,59.0,3.65,8.25,205.5,338.57,279.63
2018,2,27,17,0,460.0,57.0,3.7,7.7,147.0,251.84,203.29
2018,2,27,17,15,329.0,46.5,3.7,7.3,101.5,166.04,127.88
2018,2,27,17,30,198.0,36.0,3.7,6.9,56.0,100.15,69.73
2018,2,27,17,45,116.5,22.0,3.7,6.5,32.0,50.35,0.0
2018,2,27,18,0,35.0,8.0,3.7,6.1,8.0,11.4,0.0
2018,2,27,18,15,17.5,4.0,3.7,5.9,4.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.55,5.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.35,4.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.25,4.65,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,3.15,4.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,3.1,4.55,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.0,4.65,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.0,4.65,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.0,4.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.95,4.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.8,4.15,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,28,6,45,10.5,5.0,1.6,4.35,5.5,0.0,0.0
2018,2,28,7,0,21.0,10.0,1.5,4.6,11.0,12.05,0.0
2018,2,28,7,15,15.0,27.0,1.5,5.1,28.0,28.67,16.05
2018,2,28,7,30,9.0,44.0,1.5,5.6,45.0,41.39,29.67
2018,2,28,7,45,24.0,64.0,1.5,6.05,69.0,69.56,54.62
2018,2,28,8,0,39.0,84.0,1.5,6.5,93.0,96.74,78.75
2018,2,28,8,15,27.0,87.5,1.5,6.85,94.5,94.57,77.32
2018,2,28,8,30,15.0,91.0,1.5,7.2,96.0,86.39,70.21
2018,2,28,8,45,54.5,127.5,1.55,7.5,149.0,153.35,128.26
2018,2,28,9,0,94.0,164.0,1.6,7.8,202.0,220.14,184.85
2018,2,28,9,15,89.5,183.0,1.6,8.0,222.0,240.97,201.45
2018,2,28,9,30,85.0,202.0,1.6,8.2,242.0,261.36,217.53
2018,2,28,9,45,131.0,222.0,1.65,8.35,290.0,337.22,279.74
2018,2,28,10,0,177.0,242.0,1.7,8.5,338.0,402.74,332.21
2018,2,28,10,15,129.5,243.0,1.75,8.55,315.5,369.08,303.39
2018,2,28,10,30,82.0,244.0,1.8,8.6,293.0,313.66,257.54
2018,2,28,10,45,56.0,247.5,1.85,8.6,281.5,295.14,241.66
2018,2,28,11,0,30.0,251.0,1.9,8.6,270.0,275.13,224.31
2018,2,28,11,15,37.5,266.0,1.9,8.6,290.5,299.36,243.88
2018,2,28,11,30,45.0,281.0,1.9,8.6,311.0,323.96,263.42
2018,2,28,11,45,39.0,273.0,1.95,8.6,299.5,309.2,251.25
2018,2,28,12,0,33.0,265.0,2.0,8.6,288.0,294.36,239.19
2018,2,28,12,15,40.0,272.0,2.05,8.55,299.5,309.37,251.58
2018,2,28,12,30,47.0,279.0,2.1,8.5,311.0,324.36,263.84
2018,2,28,12,45,37.0,271.5,2.15,8.5,296.5,305.69,248.57
2018,2,28,13,0,27.0,264.0,2.2,8.5,282.0,266.43,216.87
2018,2,28,13,15,20.5,241.0,2.2,8.45,254.5,236.64,192.81
2018,2,28,13,30,14.0,218.0,2.2,8.4,227.0,207.37,168.93
2018,2,28,13,45,12.0,211.0,2.25,8.35,218.5,198.6,161.97
2018,2,28,14,0,10.0,204.0,2.3,8.3,210.0,189.97,155.05
2018,2,28,14,15,5.0,164.0,2.25,8.25,167.0,146.87,119.32
2018,2,28,14,30,0.0,124.0,2.2,8.2,124.0,105.29,84.46
2018,2,28,14,45,0.0,106.0,2.2,8.15,106.0,89.11,70.99
2018,2,28,15,0,0.0,88.0,2.2,8.1,88.0,73.17,57.57
2018,2,28,15,15,4.5,99.0,2.2,8.1,101.0,86.58,69.41
2018,2,28,15,30,9.0,110.0,2.2,8.1,114.0,100.03,81.24
2018,2,28,15,45,7.0,88.0,2.25,8.0,91.0,78.44,62.82
2018,2,28,16,0,5.0,66.0,2.3,7.9,68.0,57.74,45.0
2018,2,28,16,15,2.5,54.5,2.4,7.85,55.5,46.49,35.23
2018,2,28,16,30,0.0,43.0,2.5,7.8,43.0,35.53,25.63
2018,2,28,16,45,5.0,47.0,2.55,7.7,48.0,41.07,30.43
2018,2,28,17,0,10.0,51.0,2.6,7.6,53.0,46.78,35.07
2018,2,28,17,15,6.0,37.0,2.65,7.55,38.0,32.7,22.39
2018,2,28,17,30,2.0,23.0,2.7,7.5,23.0,19.5,10.39
2018,2,28,17,45,3.0,12.5,2.8,7.45,12.5,10.87,0.0
2018,2,28,18,0,4.0,2.0,2.9,7.4,2.0,2.22,0.0
2018,2,28,18,15,2.0,1.0,3.05,7.45,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.85,7.65,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.95,7.75,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.25,8.05,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.3,8.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.25,8.25,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.15,8.2,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.05,8.2,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.5,3.35,8.25,2.5,2.13,0.0
2018,3,1,7,0,0.0,5.0,3.4,8.2,5.0,4.27,0.0
2018,3,1,7,15,0.0,11.5,3.4,8.1,11.5,9.45,1.78
2018,3,1,7,30,0.0,18.0,3.4,8.0,18.0,14.81,7.02
2018,3,1,7,45,50.0,28.0,3.4,7.9,39.5,45.07,32.77
2018,3,1,8,0,100.0,38.0,3.4,7.8,61.0,84.19,67.36
2018,3,1,8,15,144.5,76.0,3.4,7.8,118.0,153.72,128.51
2018,3,1,8,30,189.0,114.0,3.4,7.8,175.0,228.21,193.13
2018,3,1,8,45,198.5,137.0,3.4,7.8,209.5,269.92,228.85
2018,3,1,9,0,208.0,160.0,3.4,7.8,244.0,312.36,264.5
2018,3,1,9,15,172.0,184.5,3.45,7.9,259.0,312.09,263.32
2018,3,1,9,30,136.0,209.0,3.5,8.0,274.0,320.43,268.87
2018,3,1,9,45,177.0,226.0,3.5,8.1,318.0,377.17,315.71
2018,3,1,10,0,218.0,243.0,3.5,8.2,362.0,437.01,364.15
2018,3,1,10,15,178.0,211.5,3.6,8.35,312.5,374.78,312.79
2018,3,1,10,30,138.0,180.0,3.7,8.5,263.0,310.19,259.29
2018,3,1,10,45,239.0,159.5,3.75,8.6,310.0,402.3,337.33
2018,3,1,11,0,340.0,139.0,3.8,8.7,357.0,502.58,419.56
2018,3,1,11,15,462.0,174.5,3.85,8.85,480.0,671.5,551.76
2018,3,1,11,30,584.0,210.0,3.9,9.0,603.0,842.14,679.52
2018,3,1,11,45,327.0,241.5,4.0,9.1,462.0,604.95,493.65
2018,3,1,12,0,70.0,273.0,4.1,9.2,321.0,340.23,278.0
2018,3,1,12,15,36.0,200.0,4.15,9.3,224.5,227.03,185.76
2018,3,1,12,30,2.0,127.0,4.2,9.4,128.0,109.59,87.1
2018,3,1,12,45,32.0,173.0,4.3,9.45,195.0,194.97,159.7
2018,3,1,13,0,62.0,219.0,4.4,9.5,262.0,272.95,224.8
2018,3,1,13,15,49.0,203.0,4.45,9.5,236.5,242.38,199.27
2018,3,1,13,30,36.0,187.0,4.5,9.5,211.0,212.19,174.12
2018,3,1,13,45,25.5,161.5,4.55,9.5,178.0,175.24,143.33
2018,3,1,14,0,15.0,136.0,4.6,9.5,145.0,129.95,105.26
2018,3,1,14,15,9.0,124.0,4.55,9.4,129.5,113.25,91.17
2018,3,1,14,30,3.0,112.0,4.5,9.3,114.0,96.97,77.35
2018,3,1,14,45,2.0,109.0,4.5,9.25,110.5,93.45,74.51
2018,3,1,15,0,1.0,106.0,4.5,9.2,107.0,90.04,71.76
2018,3,1,15,15,12.5,117.5,4.5,9.2,123.5,109.5,88.96
2018,3,1,15,30,24.0,129.0,4.5,9.2,140.0,136.54,112.52
2018,3,1,15,45,68.5,133.5,4.5,8.95,160.5,170.33,142.66
2018,3,1,16,0,113.0,138.0,4.5,8.7,181.0,210.92,177.97
2018,3,1,16,15,83.5,107.0,4.55,8.55,136.5,155.19,129.95
2018,3,1,16,30,54.0,76.0,4.6,8.4,92.0,95.6,78.12
2018,3,1,16,45,49.0,68.0,4.6,8.25,80.5,83.24,66.92
2018,3,1,17,0,44.0,60.0,4.6,8.1,69.0,71.67,56.13
2018,3,1,17,15,25.5,44.0,4.65,8.05,49.0,48.06,35.09
2018,3,1,17,30,7.0,28.0,4.7,8.0,29.0,25.12,14.94
2018,3,1,17,45,3.5,16.0,4.75,7.95,16.5,13.87,0.0
2018,3,1,18,0,0.0,4.0,4.8,7.9,4.0,3.41,0.0
2018,3,1,18,15,0.0,2.0,4.8,7.85,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.8,7.05,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.65,6.65,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.4,6.15,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.15,5.65,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.7,4.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.0,3.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.8,3.65,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.4,3.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.95,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,3,2,6,45,75.0,10.5,2.05,4.25,14.0,17.01,0.0
2018,3,2,7,0,150.0,21.0,2.1,4.6,28.0,50.49,0.0
2018,3,2,7,15,276.5,34.0,2.2,4.85,66.0,110.63,73.94
2018,3,2,7,30,403.0,47.0,2.3,5.1,104.0,181.1,137.86
2018,3,2,7,45,423.0,60.5,2.45,5.35,141.5,229.7,184.92
2018,3,2,8,0,443.0,74.0,2.6,5.6,179.0,277.32,230.11
2018,3,2,8,15,370.0,64.5,2.65,5.75,165.5,258.81,218.79
2018,3,2,8,30,297.0,55.0,2.7,5.9,152.0,237.31,202.83
2018,3,2,8,45,245.5,99.5,2.8,6.05,188.0,255.39,218.64
2018,3,2,9,0,194.0,144.0,2.9,6.2,224.0,284.95,242.67
2018,3,2,9,15,351.5,150.0,2.95,6.25,313.5,426.07,361.81
2018,3,2,9,30,509.0,156.0,3.0,6.3,403.0,567.83,477.31
2018,3,2,9,45,602.5,145.5,3.05,6.4,460.5,661.53,551.02
2018,3,2,10,0,696.0,135.0,3.1,6.5,518.0,754.61,621.89
2018,3,2,10,15,708.0,141.5,3.15,6.55,550.5,799.97,654.22
2018,3,2,10,30,720.0,148.0,3.2,6.6,583.0,843.49,685.24
2018,3,2,10,45,654.5,175.0,3.25,6.7,583.0,835.07,677.56
2018,3,2,11,0,589.0,202.0,3.3,6.8,583.0,812.33,659.43
2018,3,2,11,15,487.5,242.5,3.35,6.8,564.0,772.18,626.39
2018,3,2,11,30,386.0,283.0,3.4,6.8,545.0,705.49,573.56
2018,3,2,11,45,230.5,268.5,3.45,6.8,425.5,538.29,441.7
2018,3,2,12,0,75.0,254.0,3.5,6.8,306.0,323.81,267.04
2018,3,2,12,15,38.5,203.0,3.55,6.75,229.5,232.44,191.77
2018,3,2,12,30,2.0,152.0,3.6,6.7,153.0,132.28,106.97
2018,3,2,12,45,1.5,139.0,3.65,6.6,140.0,119.89,96.73
2018,3,2,13,0,1.0,126.0,3.7,6.5,127.0,107.65,86.45
2018,3,2,13,15,0.5,107.0,3.7,6.4,107.5,90.21,71.75
2018,3,2,13,30,0.0,88.0,3.7,6.3,88.0,73.26,57.38
2018,3,2,13,45,0.0,89.5,3.65,6.2,89.5,74.5,58.55
2018,3,2,14,0,0.0,91.0,3.6,6.1,91.0,75.74,59.71
2018,3,2,14,15,0.5,83.0,3.55,6.05,83.5,69.47,54.47
2018,3,2,14,30,1.0,75.0,3.5,6.0,76.0,63.18,49.2
2018,3,2,14,45,16.5,101.5,3.45,5.95,110.5,105.17,86.11
2018,3,2,15,0,32.0,128.0,3.4,5.9,145.0,142.97,119.12
2018,3,2,15,15,38.0,149.5,3.4,5.9,168.0,168.48,141.15
2018,3,2,15,30,44.0,171.0,3.4,5.9,191.0,194.87,163.88
2018,3,2,15,45,23.5,124.5,3.35,5.8,135.0,130.87,109.0
2018,3,2,16,0,3.0,78.0,3.3,5.7,79.0,66.86,53.26
2018,3,2,16,15,2.5,71.0,3.2,5.6,72.0,60.5,47.85
2018,3,2,16,30,2.0,64.0,3.1,5.5,65.0,54.25,42.4
2018,3,2,16,45,1.5,60.5,3.05,5.35,61.0,51.39,39.83
2018,3,2,17,0,1.0,57.0,3.0,5.2,57.0,48.89,37.42
2018,3,2,17,15,0.5,43.5,2.95,5.1,43.5,37.02,26.59
2018,3,2,17,30,0.0,30.0,2.9,5.0,30.0,25.21,15.6
2018,3,2,17,45,0.0,17.5,2.8,4.9,17.5,14.45,1.45
2018,3,2,18,0,0.0,5.0,2.7,4.8,5.0,4.27,0.0
2018,3,2,18,15,0.0,2.5,2.65,4.8,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.35,4.75,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.45,4.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,3,6,45,1.0,3.0,1.25,4.75,3.0,2.67,0.0
2018,3,3,7,0,2.0,6.0,1.2,4.9,6.0,5.39,0.0
2018,3,3,7,15,2.0,23.0,1.2,5.05,23.0,19.46,10.34
2018,3,3,7,30,2.0,40.0,1.2,5.2,40.0,34.4,24.17
2018,3,3,7,45,5.5,62.5,1.2,5.3,63.5,56.31,43.77
2018,3,3,8,0,9.0,85.0,1.2,5.4,87.0,78.74,63.72
2018,3,3,8,15,7.5,66.0,1.2,5.45,68.0,58.82,46.45
2018,3,3,8,30,6.0,47.0,1.2,5.5,49.0,42.08,31.74
2018,3,3,8,45,3.0,33.5,1.25,5.55,34.5,29.43,20.51
2018,3,3,9,0,0.0,20.0,1.3,5.6,20.0,16.49,8.96
2018,3,3,9,15,0.0,28.0,1.25,5.65,28.0,23.12,14.77
2018,3,3,9,30,0.0,36.0,1.2,5.7,36.0,29.77,20.54
2018,3,3,9,45,0.0,35.0,1.2,5.75,35.0,28.96,19.75
2018,3,3,10,0,0.0,34.0,1.2,5.8,34.0,28.14,18.98
2018,3,3,10,15,0.0,36.0,1.2,5.85,36.0,29.82,20.38
2018,3,3,10,30,0.0,38.0,1.2,5.9,38.0,31.49,21.78
2018,3,3,10,45,1.5,80.5,1.2,5.95,81.5,68.34,53.54
2018,3,3,11,0,3.0,123.0,1.2,6.0,125.0,106.84,86.2
2018,3,3,11,15,10.0,172.0,1.25,6.1,179.0,158.68,129.74
2018,3,3,11,30,17.0,221.0,1.3,6.2,233.0,212.55,174.13
2018,3,3,11,45,42.5,264.0,1.35,6.3,294.0,301.02,246.39
2018,3,3,12,0,68.0,307.0,1.4,6.4,355.0,375.17,305.39
2018,3,3,12,15,123.0,323.5,1.55,6.45,410.0,472.32,382.64
2018,3,3,12,30,178.0,340.0,1.7,6.5,465.0,547.53,441.64
2018,3,3,12,45,146.0,330.5,1.8,6.55,432.5,503.34,406.82
2018,3,3,13,0,114.0,321.0,1.9,6.6,400.0,458.9,372.26
2018,3,3,13,15,135.0,313.5,2.0,6.5,405.5,469.75,382.49
2018,3,3,13,30,156.0,306.0,2.1,6.4,411.0,479.44,391.5
2018,3,3,13,45,231.0,292.0,2.25,6.35,442.5,532.11,435.83
2018,3,3,14,0,306.0,278.0,2.4,6.3,474.0,600.28,490.99
2018,3,3,14,15,262.5,268.0,2.45,6.15,431.0,539.97,443.94
2018,3,3,14,30,219.0,258.0,2.5,6.0,388.0,463.32,384.28
2018,3,3,14,45,126.0,217.5,2.55,5.85,291.5,332.25,277.82
2018,3,3,15,0,33.0,177.0,2.6,5.7,195.0,193.96,161.57
2018,3,3,15,15,33.0,159.0,2.6,5.7,175.5,174.29,145.67
2018,3,3,15,30,33.0,141.0,2.6,5.7,156.0,154.74,129.39
2018,3,3,15,45,152.5,142.0,2.6,5.4,202.0,245.36,209.5
2018,3,3,16,0,272.0,143.0,2.6,5.1,248.0,323.1,276.06
2018,3,3,16,15,329.5,120.0,2.55,5.0,231.0,325.91,277.71
2018,3,3,16,30,387.0,97.0,2.5,4.9,214.0,309.4,262.26
2018,3,3,16,45,346.0,82.0,2.45,4.75,172.5,251.08,210.31
2018,3,3,17,0,305.0,67.0,2.4,4.6,131.0,197.24,161.33
2018,3,3,17,15,254.0,53.5,2.4,4.5,97.0,146.7,114.9
2018,3,3,17,30,203.0,40.0,2.4,4.4,63.0,102.64,73.99
2018,3,3,17,45,125.0,25.0,2.35,4.25,37.0,55.02,22.21
2018,3,3,18,0,47.0,10.0,2.3,4.1,11.0,14.33,0.0
2018,3,3,18,15,23.5,5.0,2.3,3.95,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.85,2.9,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,4,6,45,141.5,11.0,0.7,3.5,19.0,24.49,0.0
2018,3,4,7,0,283.0,22.0,0.6,3.8,38.0,75.28,8.9
2018,3,4,7,15,423.5,30.5,0.65,4.05,81.5,141.86,96.32
2018,3,4,7,30,564.0,39.0,0.7,4.3,125.0,219.48,165.59
2018,3,4,7,45,638.5,44.0,0.75,4.55,175.0,289.15,229.58
2018,3,4,8,0,713.0,49.0,0.8,4.8,225.0,366.75,298.97
2018,3,4,8,15,758.5,52.5,0.8,5.2,276.0,436.38,359.59
2018,3,4,8,30,804.0,56.0,0.8,5.6,327.0,509.66,420.51
2018,3,4,8,45,696.0,84.5,0.8,6.0,343.5,525.52,433.5
2018,3,4,9,0,588.0,113.0,0.8,6.4,360.0,525.34,432.82
2018,3,4,9,15,723.0,95.5,0.8,6.75,431.5,631.81,515.38
2018,3,4,9,30,858.0,78.0,0.8,7.1,503.0,744.64,596.31
2018,3,4,9,45,897.0,74.5,0.8,7.45,549.0,802.65,633.82
