Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,0,936.0,71.0,0.8,7.8,595.0,867.28,675.77
2018,3,4,10,15,947.0,72.0,0.8,8.05,628.5,912.84,703.89
2018,3,4,10,30,958.0,73.0,0.8,8.3,662.0,955.7,730.06
2018,3,4,10,45,719.5,152.0,0.75,8.55,604.5,870.38,669.0
2018,3,4,11,0,481.0,231.0,0.7,8.8,547.0,740.74,575.27
2018,3,4,11,15,379.5,263.5,0.75,8.9,517.0,668.47,523.52
2018,3,4,11,30,278.0,296.0,0.8,9.0,487.0,611.86,480.53
2018,3,4,11,45,290.5,289.5,0.8,9.15,492.0,621.28,488.02
2018,3,4,12,0,303.0,283.0,0.8,9.3,497.0,629.58,493.96
2018,3,4,12,15,396.0,271.5,0.85,9.35,552.0,734.73,571.21
2018,3,4,12,30,489.0,260.0,0.9,9.4,607.0,817.55,630.23
2018,3,4,12,45,654.5,199.0,0.9,9.45,659.5,925.31,705.69
2018,3,4,13,0,820.0,138.0,0.9,9.5,712.0,1010.89,760.86
2018,3,4,13,15,896.0,108.5,0.9,9.45,725.0,1030.39,772.8
2018,3,4,13,30,972.0,79.0,0.9,9.4,738.0,1055.38,789.47
2018,3,4,13,45,965.5,78.5,0.9,9.4,716.5,1028.38,772.39
2018,3,4,14,0,959.0,78.0,0.9,9.4,695.0,997.75,753.78
2018,3,4,14,15,833.5,107.5,0.9,9.3,627.0,900.81,690.86
2018,3,4,14,30,708.0,137.0,0.9,9.2,559.0,801.53,625.27
2018,3,4,14,45,618.0,153.5,0.9,9.15,506.5,716.36,567.18
2018,3,4,15,0,528.0,170.0,0.9,9.1,454.0,627.93,502.97
2018,3,4,15,15,428.0,176.5,0.9,9.1,395.5,534.63,432.97
2018,3,4,15,30,328.0,183.0,0.9,9.1,337.0,434.56,355.82
2018,3,4,15,45,340.0,156.5,1.0,8.75,302.5,396.42,328.17
2018,3,4,16,0,352.0,130.0,1.1,8.4,268.0,369.36,307.45
2018,3,4,16,15,555.5,93.0,1.2,7.95,278.0,426.62,354.48
2018,3,4,16,30,759.0,56.0,1.3,7.5,288.0,451.9,372.14
2018,3,4,16,45,686.5,53.0,1.35,7.05,234.5,370.6,302.32
2018,3,4,17,0,614.0,50.0,1.4,6.6,181.0,298.02,238.1
2018,3,4,17,15,540.0,42.5,1.45,6.25,135.5,226.71,173.45
2018,3,4,17,30,466.0,35.0,1.5,5.9,90.0,164.07,115.39
2018,3,4,17,45,303.0,24.5,1.6,5.6,53.5,88.36,40.16
2018,3,4,18,0,140.0,14.0,1.7,5.3,17.0,28.93,0.0
2018,3,4,18,15,70.0,7.0,1.75,5.2,8.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.85,3.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.65,2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,5,6,45,137.5,12.0,1.5,3.55,20.5,24.88,0.0
2018,3,5,7,0,275.0,24.0,1.5,4.0,41.0,76.24,20.69
2018,3,5,7,15,414.5,33.0,1.5,4.45,85.0,142.09,97.82
2018,3,5,7,30,554.0,42.0,1.5,4.9,129.0,221.4,168.21
2018,3,5,7,45,633.0,47.0,1.5,5.3,180.5,290.33,231.68
2018,3,5,8,0,712.0,52.0,1.5,5.7,232.0,369.68,302.68
2018,3,5,8,15,749.5,57.0,1.45,6.25,282.0,437.2,361.85
2018,3,5,8,30,787.0,62.0,1.4,6.8,332.0,507.52,420.61
2018,3,5,8,45,725.5,80.0,1.35,7.35,356.5,537.99,445.12
2018,3,5,9,0,664.0,98.0,1.3,7.9,381.0,558.53,460.41
2018,3,5,9,15,646.5,112.5,1.3,8.35,411.5,597.53,489.54
2018,3,5,9,30,629.0,127.0,1.3,8.8,442.0,632.85,514.64
2018,3,5,9,45,699.0,120.5,1.3,9.3,495.5,710.64,571.2
2018,3,5,10,0,769.0,114.0,1.3,9.8,549.0,791.17,626.11
2018,3,5,10,15,869.5,93.5,1.2,10.1,611.5,880.2,684.2
2018,3,5,10,30,970.0,73.0,1.1,10.4,674.0,966.63,737.99
2018,3,5,10,45,976.5,74.0,1.0,10.7,700.0,1002.69,756.62
2018,3,5,11,0,983.0,75.0,0.9,11.0,726.0,1035.26,773.25
2018,3,5,11,15,987.5,75.5,0.85,11.25,744.5,1061.6,786.89
2018,3,5,11,30,992.0,76.0,0.8,11.5,763.0,1084.04,798.04
2018,3,5,11,45,995.0,76.0,0.75,11.7,774.0,1100.32,805.49
2018,3,5,12,0,998.0,76.0,0.7,11.9,785.0,1112.42,810.49
2018,3,5,12,15,999.0,75.5,0.65,12.05,787.0,1117.63,811.51
2018,3,5,12,30,1000.0,75.0,0.6,12.2,789.0,1118.52,810.13
2018,3,5,12,45,999.0,74.5,0.5,12.3,783.5,1113.05,803.84
2018,3,5,13,0,998.0,74.0,0.4,12.4,778.0,1103.29,795.23
2018,3,5,13,15,994.5,73.5,0.4,12.45,764.0,1086.79,785.6
2018,3,5,13,30,991.0,73.0,0.4,12.5,750.0,1066.19,773.66
2018,3,5,13,45,985.0,72.5,0.35,12.55,728.0,1039.21,756.62
2018,3,5,14,0,979.0,72.0,0.3,12.6,706.0,1008.5,737.44
2018,3,5,14,15,970.5,70.5,0.35,12.5,676.5,970.75,716.52
2018,3,5,14,30,962.0,69.0,0.4,12.4,647.0,929.79,693.34
2018,3,5,14,45,950.0,67.5,0.45,12.35,611.0,882.93,665.76
2018,3,5,15,0,938.0,66.0,0.5,12.3,575.0,833.6,636.02
2018,3,5,15,15,921.5,64.5,0.5,12.3,533.0,778.71,600.75
2018,3,5,15,30,905.0,63.0,0.5,12.3,491.0,722.34,563.75
2018,3,5,15,45,881.5,61.0,0.6,11.9,444.5,659.62,522.4
2018,3,5,16,0,858.0,59.0,0.7,11.5,398.0,596.81,477.39
2018,3,5,16,15,813.5,57.0,0.7,11.0,345.5,526.36,423.25
2018,3,5,16,30,769.0,55.0,0.7,10.5,293.0,454.5,365.74
2018,3,5,16,45,616.0,58.0,0.7,10.0,227.5,345.62,277.21
2018,3,5,17,0,463.0,61.0,0.7,9.5,162.0,251.81,198.99
2018,3,5,17,15,401.0,49.0,0.8,9.2,120.0,188.88,143.55
2018,3,5,17,30,339.0,37.0,0.9,8.9,78.0,133.52,93.66
2018,3,5,17,45,240.5,25.5,0.95,8.55,48.0,77.6,37.94
2018,3,5,18,0,142.0,14.0,1.0,8.2,18.0,28.9,0.0
2018,3,5,18,15,71.0,7.0,1.05,7.95,9.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,6,6,15,10.5,1.5,2.55,4.5,1.0,0.0,0.0
2018,3,6,6,30,21.0,3.0,2.6,4.8,2.0,0.0,0.0
2018,3,6,6,45,168.0,14.0,2.65,5.05,24.0,29.81,0.0
2018,3,6,7,0,315.0,25.0,2.7,5.3,46.0,84.61,31.87
2018,3,6,7,15,234.5,37.0,2.65,5.75,60.0,102.03,71.52
2018,3,6,7,30,154.0,49.0,2.6,6.2,74.0,100.0,76.62
2018,3,6,7,45,98.0,71.5,2.6,6.6,89.5,107.37,86.4
2018,3,6,8,0,42.0,94.0,2.6,7.0,105.0,105.93,86.76
2018,3,6,8,15,44.0,113.5,2.55,7.6,127.0,128.21,106.23
2018,3,6,8,30,46.0,133.0,2.5,8.2,149.0,150.82,125.48
2018,3,6,8,45,79.5,154.5,2.5,8.75,187.0,194.65,162.74
2018,3,6,9,0,113.0,176.0,2.5,9.3,225.0,253.83,212.11
2018,3,6,9,15,102.5,188.0,2.45,9.85,235.5,264.77,220.01
2018,3,6,9,30,92.0,200.0,2.4,10.4,246.0,260.64,215.58
2018,3,6,9,45,178.5,216.5,2.3,10.95,315.0,364.65,300.8
2018,3,6,10,0,265.0,233.0,2.2,11.5,384.0,478.34,390.11
2018,3,6,10,15,244.0,259.5,2.2,11.85,404.5,500.42,404.46
2018,3,6,10,30,223.0,286.0,2.2,12.2,425.0,501.75,403.62
2018,3,6,10,45,330.0,270.0,2.15,12.55,485.5,609.21,486.23
2018,3,6,11,0,437.0,254.0,2.1,12.9,546.0,722.58,569.49
2018,3,6,11,15,554.5,223.0,2.05,13.05,603.5,814.81,636.27
2018,3,6,11,30,672.0,192.0,2.0,13.2,661.0,917.11,706.68
2018,3,6,11,45,675.5,189.5,1.95,13.3,666.5,927.93,711.65
2018,3,6,12,0,679.0,187.0,1.9,13.4,672.0,935.57,715.57
2018,3,6,12,15,828.5,134.5,1.85,13.45,728.5,1024.82,774.55
2018,3,6,12,30,978.0,82.0,1.8,13.5,785.0,1104.23,824.59
2018,3,6,12,45,977.5,81.5,1.7,13.55,779.5,1099.29,818.65
2018,3,6,13,0,977.0,81.0,1.6,13.6,774.0,1090.14,811.24
2018,3,6,13,15,972.0,80.0,1.55,13.65,759.0,1071.74,798.93
2018,3,6,13,30,967.0,79.0,1.5,13.7,744.0,1049.37,784.3
2018,3,6,13,45,960.0,78.5,1.45,13.75,722.0,1021.85,766.44
2018,3,6,14,0,953.0,78.0,1.4,13.8,700.0,990.74,746.34
2018,3,6,14,15,927.0,80.5,1.35,13.75,664.0,942.62,715.17
2018,3,6,14,30,901.0,83.0,1.3,13.7,628.0,892.47,682.56
2018,3,6,14,45,826.5,95.5,1.2,13.65,573.5,820.0,633.45
2018,3,6,15,0,752.0,108.0,1.1,13.6,519.0,744.28,581.45
2018,3,6,15,15,621.0,132.0,1.1,13.6,454.5,637.91,505.63
2018,3,6,15,30,490.0,156.0,1.1,13.6,390.0,532.62,426.87
2018,3,6,15,45,555.5,124.0,0.95,13.25,365.0,521.41,419.73
2018,3,6,16,0,621.0,92.0,0.8,12.9,340.0,495.98,400.03
2018,3,6,16,15,580.5,86.5,0.75,12.5,295.0,431.55,349.04
2018,3,6,16,30,540.0,81.0,0.7,12.1,250.0,370.19,299.11
2018,3,6,16,45,483.5,72.0,0.65,11.7,204.0,301.84,242.02
2018,3,6,17,0,427.0,63.0,0.6,11.3,158.0,239.41,188.21
2018,3,6,17,15,363.5,52.0,0.6,11.1,118.0,179.23,135.44
2018,3,6,17,30,300.0,41.0,0.6,10.9,78.0,125.18,87.59
2018,3,6,17,45,194.5,27.0,0.6,10.7,47.0,69.51,35.89
2018,3,6,18,0,89.0,13.0,0.6,10.5,16.0,21.55,0.0
2018,3,6,18,15,44.5,6.5,0.65,10.3,8.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,2.65,7.15,1.0,0.0,0.0
2018,3,7,6,30,15.0,3.0,2.6,7.2,2.0,0.0,0.0
2018,3,7,6,45,98.5,14.5,2.5,7.2,20.5,22.84,0.0
2018,3,7,7,0,182.0,26.0,2.4,7.2,39.0,62.83,28.2
2018,3,7,7,15,156.0,23.5,2.45,7.4,41.0,67.6,45.68
2018,3,7,7,30,130.0,21.0,2.5,7.6,43.0,66.29,48.24
2018,3,7,7,45,65.0,21.5,2.5,7.8,32.5,46.72,34.23
2018,3,7,8,0,0.0,22.0,2.5,8.0,22.0,18.12,10.3
2018,3,7,8,15,14.5,50.5,2.5,8.55,55.5,50.57,38.78
2018,3,7,8,30,29.0,79.0,2.5,9.1,89.0,85.9,69.48
2018,3,7,8,45,88.0,123.5,2.55,9.65,160.5,176.24,147.11
2018,3,7,9,0,147.0,168.0,2.6,10.2,232.0,266.49,222.63
2018,3,7,9,15,267.5,178.0,2.6,10.75,309.0,381.62,317.55
2018,3,7,9,30,388.0,188.0,2.6,11.3,386.0,510.75,420.09
2018,3,7,9,45,610.5,143.5,2.65,11.85,482.0,665.7,541.3
2018,3,7,10,0,833.0,99.0,2.7,12.4,578.0,823.22,655.62
2018,3,7,10,15,867.0,93.5,2.75,12.65,616.5,878.14,692.03
2018,3,7,10,30,901.0,88.0,2.8,12.9,655.0,922.63,721.5
2018,3,7,10,45,873.5,102.5,2.8,13.15,670.5,950.91,739.05
2018,3,7,11,0,846.0,117.0,2.8,13.4,686.0,964.55,746.56
2018,3,7,11,15,736.0,164.5,2.8,13.5,669.0,936.61,725.91
2018,3,7,11,30,626.0,212.0,2.8,13.6,652.0,891.63,693.75
2018,3,7,11,45,790.0,148.5,2.8,13.7,712.0,988.95,761.14
2018,3,7,12,0,954.0,85.0,2.8,13.8,772.0,1078.18,820.07
2018,3,7,12,15,888.5,112.0,2.8,13.85,753.5,1047.06,797.84
2018,3,7,12,30,823.0,139.0,2.8,13.9,735.0,1024.08,782.44
2018,3,7,12,45,497.5,207.5,2.85,13.9,567.0,764.14,599.63
2018,3,7,13,0,172.0,276.0,2.9,13.9,399.0,463.58,369.6
2018,3,7,13,15,130.0,287.5,2.85,13.8,379.5,432.25,345.61
2018,3,7,13,30,88.0,299.0,2.8,13.7,360.0,381.11,304.91
2018,3,7,13,45,354.5,233.0,2.75,13.6,467.5,622.57,498.06
2018,3,7,14,0,621.0,167.0,2.7,13.5,575.0,797.8,631.2
2018,3,7,14,15,647.0,161.0,2.55,13.2,570.0,795.04,628.36
2018,3,7,14,30,673.0,155.0,2.4,12.9,565.0,788.02,624.07
2018,3,7,14,45,513.0,186.5,2.3,12.6,488.5,653.52,523.95
2018,3,7,15,0,353.0,218.0,2.2,12.3,412.0,521.22,422.33
2018,3,7,15,15,261.5,210.0,2.2,12.3,348.0,427.49,349.18
2018,3,7,15,30,170.0,202.0,2.2,12.3,284.0,327.67,269.11
2018,3,7,15,45,145.5,181.5,1.95,11.55,247.0,281.2,232.21
2018,3,7,16,0,121.0,161.0,1.7,10.8,210.0,237.06,196.32
2018,3,7,16,15,146.0,135.0,1.65,10.5,186.5,216.6,179.89
2018,3,7,16,30,171.0,109.0,1.6,10.2,163.0,202.09,167.44
2018,3,7,16,45,226.5,93.5,1.55,9.9,152.0,199.07,163.38
2018,3,7,17,0,282.0,78.0,1.5,9.6,141.0,196.76,158.04
2018,3,7,17,15,226.5,62.0,1.45,9.45,104.5,143.86,111.13
2018,3,7,17,30,171.0,46.0,1.4,9.3,68.0,92.93,66.42
2018,3,7,17,45,99.5,29.0,1.35,9.2,40.5,50.55,27.58
2018,3,7,18,0,28.0,12.0,1.3,9.1,13.0,13.48,0.0
2018,3,7,18,15,14.0,6.0,1.3,9.1,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,8,6,15,7.0,1.0,0.65,8.3,1.0,0.0,0.0
2018,3,8,6,30,14.0,2.0,0.6,8.5,2.0,0.0,0.0
2018,3,8,6,45,76.0,15.0,0.6,8.7,20.0,20.87,0.0
2018,3,8,7,0,138.0,28.0,0.6,8.9,38.0,57.81,29.41
2018,3,8,7,15,155.5,43.0,0.65,9.05,63.0,84.19,59.41
2018,3,8,7,30,173.0,58.0,0.7,9.2,88.0,114.88,87.94
2018,3,8,7,45,218.5,76.5,0.7,9.35,127.0,161.8,129.33
2018,3,8,8,0,264.0,95.0,0.7,9.5,166.0,214.23,174.97
2018,3,8,8,15,256.5,117.5,0.7,9.65,197.5,250.7,206.72
2018,3,8,8,30,249.0,140.0,0.7,9.8,229.0,286.0,236.32
2018,3,8,8,45,243.0,161.5,0.7,9.95,258.0,319.93,263.76
2018,3,8,9,0,237.0,183.0,0.7,10.1,287.0,352.84,289.5
2018,3,8,9,15,311.0,191.0,0.7,10.35,342.0,425.72,347.02
2018,3,8,9,30,385.0,199.0,0.7,10.6,397.0,504.98,407.46
2018,3,8,9,45,347.0,224.0,0.7,10.8,412.5,520.26,416.35
2018,3,8,10,0,309.0,249.0,0.7,11.0,428.0,531.36,422.5
2018,3,8,10,15,284.5,269.5,0.7,11.25,441.5,545.29,430.89
2018,3,8,10,30,260.0,290.0,0.7,11.5,455.0,556.54,437.13
2018,3,8,10,45,284.5,297.0,0.7,11.8,484.0,595.8,465.03
2018,3,8,11,0,309.0,304.0,0.7,12.1,513.0,635.24,492.31
2018,3,8,11,15,261.0,313.0,0.7,12.3,493.0,605.98,468.85
2018,3,8,11,30,213.0,322.0,0.7,12.5,473.0,552.41,428.92
2018,3,8,11,45,266.0,324.0,0.75,12.7,515.0,632.65,488.06
2018,3,8,12,0,319.0,326.0,0.8,12.9,557.0,691.5,529.85
2018,3,8,12,15,419.0,295.5,0.8,12.9,600.0,781.14,593.51
2018,3,8,12,30,519.0,265.0,0.8,12.9,643.0,851.11,642.31
2018,3,8,12,45,488.0,271.5,0.8,12.85,625.0,824.09,622.6
2018,3,8,13,0,457.0,278.0,0.8,12.8,607.0,794.91,602.75
2018,3,8,13,15,378.0,298.0,0.85,12.65,566.5,711.41,545.24
2018,3,8,13,30,299.0,318.0,0.9,12.5,526.0,649.42,501.51
2018,3,8,13,45,301.0,306.5,0.9,12.3,510.5,631.31,490.35
2018,3,8,14,0,303.0,295.0,0.9,12.1,495.0,611.82,477.63
2018,3,8,14,15,357.5,268.0,0.9,12.0,494.5,621.21,487.09
2018,3,8,14,30,412.0,241.0,0.9,11.9,494.0,643.13,504.83
2018,3,8,14,45,398.0,229.0,0.9,11.8,462.0,584.97,463.32
2018,3,8,15,0,384.0,217.0,0.9,11.7,430.0,543.72,434.02
2018,3,8,15,15,380.5,200.5,0.9,11.7,398.5,505.39,406.27
2018,3,8,15,30,377.0,184.0,0.9,11.7,367.0,466.31,377.29
2018,3,8,15,45,476.0,146.0,0.9,11.45,354.5,484.27,393.11
2018,3,8,16,0,575.0,108.0,0.9,11.2,342.0,482.86,392.61
2018,3,8,16,15,466.0,109.0,0.9,10.85,283.5,384.45,314.33
2018,3,8,16,30,357.0,110.0,0.9,10.5,225.0,303.51,248.51
2018,3,8,16,45,321.5,94.5,0.9,10.15,184.5,248.99,202.57
2018,3,8,17,0,286.0,79.0,0.9,9.8,144.0,198.37,158.47
2018,3,8,17,15,234.5,63.0,0.9,9.5,107.5,146.53,112.92
2018,3,8,17,30,183.0,47.0,0.9,9.2,71.0,101.2,72.96
2018,3,8,17,45,119.0,30.5,0.9,8.85,43.5,55.49,31.57
2018,3,8,18,0,55.0,14.0,0.9,8.5,16.0,18.2,0.0
2018,3,8,18,15,27.5,7.0,0.9,8.45,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.95,7.6,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,1.0,7.9,1.0,0.0,0.0
2018,3,9,6,45,0.0,10.5,1.0,8.2,10.5,8.96,0.0
2018,3,9,7,0,0.0,20.0,1.0,8.5,20.0,16.51,6.52
2018,3,9,7,15,203.0,36.5,1.05,8.75,72.5,93.0,65.51
2018,3,9,7,30,406.0,53.0,1.1,9.0,125.0,188.06,143.28
2018,3,9,7,45,270.5,74.5,1.1,9.2,129.0,185.63,148.57
2018,3,9,8,0,135.0,96.0,1.1,9.4,133.0,152.93,125.03
2018,3,9,8,15,208.5,117.0,1.1,9.7,186.5,226.59,187.76
2018,3,9,8,30,282.0,138.0,1.1,10.0,240.0,301.21,249.78
2018,3,9,8,45,364.5,142.5,1.1,10.3,293.0,383.4,316.47
2018,3,9,9,0,447.0,147.0,1.1,10.6,346.0,463.13,379.48
2018,3,9,9,15,314.0,190.0,1.15,10.95,336.5,426.25,347.96
2018,3,9,9,30,181.0,233.0,1.2,11.3,327.0,375.32,305.13
2018,3,9,9,45,328.0,221.0,1.2,11.7,407.0,501.47,405.12
2018,3,9,10,0,475.0,209.0,1.2,12.1,487.0,641.99,510.11
2018,3,9,10,15,383.5,244.0,1.25,12.35,476.5,602.24,476.92
2018,3,9,10,30,292.0,279.0,1.3,12.6,466.0,572.43,452.11
2018,3,9,10,45,217.0,302.5,1.35,12.9,444.5,519.18,410.29
2018,3,9,11,0,142.0,326.0,1.4,13.2,423.0,479.69,378.07
2018,3,9,11,15,170.0,333.5,1.4,13.35,452.5,518.72,407.72
2018,3,9,11,30,198.0,341.0,1.4,13.5,482.0,558.15,436.69
2018,3,9,11,45,158.5,344.0,1.4,13.6,458.0,524.53,409.99
2018,3,9,12,0,119.0,347.0,1.4,13.7,434.0,489.33,382.55
2018,3,9,12,15,122.5,352.0,1.4,13.7,441.5,499.16,390.1
2018,3,9,12,30,126.0,357.0,1.4,13.7,449.0,508.43,396.93
2018,3,9,12,45,195.0,346.0,1.4,13.7,487.5,565.48,441.29
2018,3,9,13,0,264.0,335.0,1.4,13.7,526.0,642.41,498.49
2018,3,9,13,15,249.5,334.0,1.4,13.65,512.0,622.89,483.64
2018,3,9,13,30,235.0,333.0,1.4,13.6,498.0,581.97,454.47
2018,3,9,13,45,175.5,322.5,1.4,13.5,443.5,508.03,399.34
2018,3,9,14,0,116.0,312.0,1.4,13.4,389.0,417.12,330.52
2018,3,9,14,15,114.5,298.0,1.4,13.3,371.5,397.4,316.67
2018,3,9,14,30,113.0,284.0,1.4,13.2,354.0,377.53,302.11
2018,3,9,14,45,130.5,269.5,1.35,13.1,346.0,389.08,312.06
2018,3,9,15,0,148.0,255.0,1.3,13.0,338.0,381.7,307.3
2018,3,9,15,15,118.0,233.0,1.3,13.0,296.0,328.68,265.77
2018,3,9,15,30,88.0,211.0,1.3,13.0,254.0,265.28,215.57
2018,3,9,15,45,117.0,192.0,1.3,12.6,243.5,272.45,222.87
2018,3,9,16,0,146.0,173.0,1.3,12.2,233.0,263.61,216.62
2018,3,9,16,15,183.0,150.0,1.2,11.8,215.5,251.54,207.17
2018,3,9,16,30,220.0,127.0,1.1,11.4,198.0,243.92,200.39
2018,3,9,16,45,228.0,105.5,1.0,11.0,168.5,211.02,171.8
2018,3,9,17,0,236.0,84.0,0.9,10.6,139.0,176.97,141.21
2018,3,9,17,15,197.0,66.5,0.85,10.3,104.5,131.8,101.34
2018,3,9,17,30,158.0,49.0,0.8,10.0,70.0,91.56,65.75
2018,3,9,17,45,106.5,32.0,0.8,9.7,43.5,54.7,32.2
2018,3,9,18,0,55.0,15.0,0.8,9.4,17.0,18.94,0.0
2018,3,9,18,15,27.5,7.5,0.8,9.35,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.0,0.55,8.3,1.0,0.0,0.0
2018,3,10,6,30,12.0,2.0,0.6,8.4,2.0,0.0,0.0
2018,3,10,6,45,6.0,6.0,0.65,8.55,6.0,5.76,0.0
2018,3,10,7,0,0.0,10.0,0.7,8.7,10.0,8.21,0.66
2018,3,10,7,15,0.0,15.5,0.75,8.85,15.5,12.75,5.24
2018,3,10,7,30,0.0,21.0,0.8,9.0,21.0,17.29,9.4
2018,3,10,7,45,0.0,28.0,0.8,9.15,28.0,23.08,14.59
2018,3,10,8,0,0.0,35.0,0.8,9.3,35.0,28.88,19.72
2018,3,10,8,15,21.5,77.5,0.7,9.45,85.5,79.28,63.53
2018,3,10,8,30,43.0,120.0,0.6,9.6,136.0,133.77,109.93
2018,3,10,8,45,132.5,155.5,0.55,9.7,213.5,235.65,195.2
2018,3,10,9,0,222.0,191.0,0.5,9.8,291.0,338.52,277.99
2018,3,10,9,15,164.5,209.5,0.55,10.0,287.5,329.18,268.47
2018,3,10,9,30,107.0,228.0,0.6,10.2,284.0,300.02,243.89
2018,3,10,9,45,105.5,248.0,0.65,10.35,306.5,324.22,262.66
2018,3,10,10,0,104.0,268.0,0.7,10.5,329.0,348.22,280.63
2018,3,10,10,15,124.5,283.5,0.75,10.6,360.5,403.21,322.87
2018,3,10,10,30,145.0,299.0,0.8,10.7,392.0,443.16,352.92
2018,3,10,10,45,156.5,312.5,0.8,10.85,416.5,473.37,374.82
2018,3,10,11,0,168.0,326.0,0.8,11.0,441.0,503.67,396.65
2018,3,10,11,15,198.5,335.0,0.8,11.05,474.5,547.38,428.87
2018,3,10,11,30,229.0,344.0,0.8,11.1,508.0,591.46,460.78
2018,3,10,11,45,217.0,349.0,0.8,11.2,506.0,588.19,457.09
2018,3,10,12,0,205.0,354.0,0.8,11.3,504.0,583.68,453.12
2018,3,10,12,15,243.5,350.5,0.8,11.4,529.5,619.98,480.17
2018,3,10,12,30,282.0,347.0,0.8,11.5,555.0,677.24,520.88
2018,3,10,12,45,262.0,349.0,0.8,11.55,541.0,657.74,505.83
2018,3,10,13,0,242.0,351.0,0.8,11.6,527.0,615.73,476.07
2018,3,10,13,15,279.5,337.0,0.75,11.65,536.5,655.07,505.05
2018,3,10,13,30,317.0,323.0,0.7,11.7,546.0,670.57,516.33
2018,3,10,13,45,333.5,307.5,0.7,11.8,536.0,661.48,510.65
2018,3,10,14,0,350.0,292.0,0.7,11.9,526.0,650.22,503.76
2018,3,10,14,15,333.5,281.5,0.65,11.9,497.0,612.42,476.68
2018,3,10,14,30,317.0,271.0,0.6,11.9,468.0,574.36,449.48
2018,3,10,14,45,333.5,251.5,0.6,11.95,448.5,553.9,436.14
2018,3,10,15,0,350.0,232.0,0.6,12.0,429.0,531.1,420.66
2018,3,10,15,15,413.5,198.0,0.6,12.0,414.0,540.25,429.42
2018,3,10,15,30,477.0,164.0,0.6,12.0,399.0,527.65,421.56
2018,3,10,15,45,623.0,117.0,0.55,12.05,394.0,554.08,442.59
2018,3,10,16,0,769.0,70.0,0.5,12.1,389.0,553.79,441.98
2018,3,10,16,15,752.0,64.0,0.55,11.8,344.0,494.11,395.7
2018,3,10,16,30,735.0,58.0,0.6,11.5,299.0,434.6,347.98
2018,3,10,16,45,687.5,53.5,0.65,11.25,249.5,364.15,289.37
2018,3,10,17,0,640.0,49.0,0.7,11.0,200.0,298.06,231.97
2018,3,10,17,15,560.0,43.0,0.75,10.65,152.0,226.23,169.05
2018,3,10,17,30,480.0,37.0,0.8,10.3,104.0,163.03,112.99
2018,3,10,17,45,335.0,27.5,0.8,9.95,65.0,94.89,54.75
2018,3,10,18,0,190.0,18.0,0.8,9.6,26.0,36.19,0.0
2018,3,10,18,15,95.0,9.0,0.85,9.3,13.0,7.68,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,11,6,15,26.0,3.0,1.7,6.5,3.0,0.0,0.0
2018,3,11,6,30,52.0,6.0,1.7,7.0,6.0,5.12,0.0
2018,3,11,6,45,209.5,18.0,1.7,7.45,34.5,37.68,0.0
2018,3,11,7,0,367.0,30.0,1.7,7.9,63.0,101.36,59.22
2018,3,11,7,15,462.5,38.5,1.7,8.35,107.5,158.64,111.41
2018,3,11,7,30,558.0,47.0,1.7,8.8,152.0,227.86,172.97
2018,3,11,7,45,631.0,51.5,1.65,9.2,204.0,295.22,233.83
2018,3,11,8,0,704.0,56.0,1.6,9.6,256.0,371.6,300.84
2018,3,11,8,15,745.0,60.0,1.55,10.15,307.0,439.35,358.83
2018,3,11,8,30,786.0,64.0,1.5,10.7,358.0,510.25,416.86
2018,3,11,8,45,814.0,67.5,1.45,11.2,406.5,575.57,468.16
2018,3,11,9,0,842.0,71.0,1.4,11.7,455.0,641.79,517.93
2018,3,11,9,15,863.5,73.0,1.4,12.1,500.0,696.66,557.73
2018,3,11,9,30,885.0,75.0,1.4,12.5,545.0,755.82,597.64
2018,3,11,9,45,901.5,76.0,1.35,12.95,584.5,808.97,631.59
2018,3,11,10,0,918.0,77.0,1.3,13.4,624.0,860.44,663.55
2018,3,11,10,15,854.5,104.0,1.35,13.7,634.5,879.32,674.43
2018,3,11,10,30,791.0,131.0,1.4,14.0,645.0,881.26,674.24
2018,3,11,10,45,677.0,177.5,1.4,14.3,629.5,857.03,655.87
2018,3,11,11,0,563.0,224.0,1.4,14.6,614.0,808.53,619.83
2018,3,11,11,15,757.0,156.5,1.45,14.8,695.0,946.72,715.23
2018,3,11,11,30,951.0,89.0,1.5,15.0,776.0,1057.79,785.94
2018,3,11,11,45,839.0,138.5,1.55,15.2,750.5,1026.08,763.61
2018,3,11,12,0,727.0,188.0,1.6,15.4,725.0,982.94,735.65
2018,3,11,12,15,754.0,177.0,1.6,15.5,735.5,1001.92,748.26
2018,3,11,12,30,781.0,166.0,1.6,15.6,746.0,1017.15,757.7
2018,3,11,12,45,873.5,126.5,1.6,15.75,770.0,1055.51,782.14
2018,3,11,13,0,966.0,87.0,1.6,15.9,794.0,1083.16,799.3
2018,3,11,13,15,882.5,117.5,1.55,15.9,754.5,1034.72,767.35
2018,3,11,13,30,799.0,148.0,1.5,15.9,715.0,970.86,726.08
2018,3,11,13,45,733.5,165.5,1.45,15.95,674.0,917.31,691.21
2018,3,11,14,0,668.0,183.0,1.4,16.0,633.0,854.81,649.76
2018,3,11,14,15,694.5,164.0,1.4,15.9,614.5,837.15,639.67
2018,3,11,14,30,721.0,145.0,1.4,15.8,596.0,814.66,625.76
2018,3,11,14,45,710.5,138.5,1.35,15.75,562.0,770.36,595.95
2018,3,11,15,0,700.0,132.0,1.3,15.7,528.0,724.28,564.8
2018,3,11,15,15,751.0,109.5,1.3,15.7,506.5,704.91,552.89
2018,3,11,15,30,802.0,87.0,1.3,15.7,485.0,676.01,533.29
2018,3,11,15,45,670.5,101.5,1.25,15.3,413.0,567.25,452.06
2018,3,11,16,0,539.0,116.0,1.2,14.9,341.0,465.89,374.58
2018,3,11,16,15,430.5,116.5,1.15,14.35,282.5,369.72,299.33
2018,3,11,16,30,322.0,117.0,1.1,13.8,224.0,280.91,227.8
2018,3,11,16,45,340.5,96.5,1.1,13.3,193.0,256.23,206.22
2018,3,11,17,0,359.0,76.0,1.1,12.8,162.0,219.15,172.7
2018,3,11,17,15,265.0,63.0,1.1,12.4,118.0,153.22,116.59
2018,3,11,17,30,171.0,50.0,1.1,12.0,74.0,94.23,67.18
2018,3,11,17,45,114.0,32.5,1.1,11.65,46.0,55.25,33.28
2018,3,11,18,0,57.0,15.0,1.1,11.3,18.0,20.95,0.0
2018,3,11,18,15,28.5,7.5,1.1,11.15,9.0,6.4,0.0
2018,3,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,12,6,15,25.0,3.0,2.6,8.9,3.0,0.0,0.0
2018,3,12,6,30,50.0,6.0,2.7,9.1,6.0,7.41,0.0
2018,3,12,6,45,190.0,18.5,2.75,9.35,34.0,40.91,0.0
2018,3,12,7,0,330.0,31.0,2.8,9.6,62.0,95.88,57.36
2018,3,12,7,15,429.0,40.5,2.85,9.8,107.0,152.66,107.6
2018,3,12,7,30,528.0,50.0,2.9,10.0,152.0,221.92,168.91
2018,3,12,7,45,587.5,57.0,2.9,10.2,201.5,286.23,227.65
2018,3,12,8,0,647.0,64.0,2.9,10.4,251.0,357.02,290.78
2018,3,12,8,15,537.5,83.0,2.9,10.75,257.5,364.74,301.38
2018,3,12,8,30,428.0,102.0,2.9,11.1,264.0,352.37,293.29
2018,3,12,8,45,265.0,147.5,2.85,11.4,252.0,316.2,263.04
2018,3,12,9,0,102.0,193.0,2.8,11.7,240.0,249.99,206.16
2018,3,12,9,15,83.0,209.5,2.8,11.95,250.0,258.17,212.13
2018,3,12,9,30,64.0,226.0,2.8,12.2,260.0,264.48,216.11
2018,3,12,9,45,153.5,246.5,2.75,12.45,336.5,374.22,305.64
2018,3,12,10,0,243.0,267.0,2.7,12.7,413.0,477.24,387.0
2018,3,12,10,15,180.0,250.5,2.7,12.8,362.0,413.76,335.26
2018,3,12,10,30,117.0,234.0,2.7,12.9,311.0,345.47,279.8
2018,3,12,10,45,144.5,271.5,2.7,13.0,370.0,415.48,334.94
2018,3,12,11,0,172.0,309.0,2.7,13.1,429.0,486.96,389.53
2018,3,12,11,15,129.5,309.0,2.7,13.2,400.5,449.42,358.58
2018,3,12,11,30,87.0,309.0,2.7,13.3,372.0,388.88,310.39
2018,3,12,11,45,55.5,274.0,2.7,13.4,314.5,320.34,255.99
2018,3,12,12,0,24.0,239.0,2.7,13.5,257.0,251.92,200.83
2018,3,12,12,15,143.5,251.5,2.8,13.65,358.5,407.09,327.49
2018,3,12,12,30,263.0,264.0,2.9,13.8,460.0,563.55,449.47
2018,3,12,12,45,157.5,272.0,2.95,13.95,389.0,442.86,353.72
2018,3,12,13,0,52.0,280.0,3.0,14.1,318.0,323.2,257.48
2018,3,12,13,15,31.5,245.5,3.1,14.15,268.5,265.63,211.96
2018,3,12,13,30,11.0,211.0,3.2,14.2,219.0,195.12,155.08
2018,3,12,13,45,11.0,203.0,3.25,14.3,210.5,187.47,149.18
2018,3,12,14,0,11.0,195.0,3.3,14.4,202.0,179.83,143.17
2018,3,12,14,15,6.5,152.0,3.3,14.3,156.0,135.77,107.38
2018,3,12,14,30,2.0,109.0,3.3,14.2,110.0,93.14,72.35
2018,3,12,14,45,1.0,92.5,3.35,14.1,93.0,77.8,59.77
2018,3,12,15,0,0.0,76.0,3.4,14.0,76.0,63.13,47.64
2018,3,12,15,15,0.0,80.0,3.4,14.0,80.0,66.45,50.57
2018,3,12,15,30,0.0,84.0,3.4,14.0,84.0,69.77,53.52
2018,3,12,15,45,55.0,82.5,3.45,13.55,105.5,116.14,94.21
2018,3,12,16,0,110.0,81.0,3.5,13.1,127.0,152.34,125.65
2018,3,12,16,15,332.5,74.0,3.45,12.9,190.0,269.32,224.52
2018,3,12,16,30,555.0,67.0,3.4,12.7,253.0,355.46,292.71
2018,3,12,16,45,462.5,59.5,3.3,12.45,197.5,273.19,221.84
2018,3,12,17,0,370.0,52.0,3.2,12.2,142.0,201.34,159.46
2018,3,12,17,15,218.0,38.0,3.25,12.05,88.0,111.35,83.55
2018,3,12,17,30,66.0,24.0,3.3,11.9,34.0,40.98,26.63
2018,3,12,17,45,33.0,15.0,3.35,11.75,20.0,21.72,10.35
2018,3,12,18,0,0.0,6.0,3.4,11.6,6.0,4.92,0.0
2018,3,12,18,15,0.0,3.0,3.45,11.55,3.0,2.56,0.0
2018,3,12,18,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,2.3,9.4,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,2.3,9.4,3.0,2.88,0.0
2018,3,13,6,45,3.5,4.0,2.25,9.4,4.0,3.74,0.0
2018,3,13,7,0,0.0,5.0,2.2,9.4,5.0,4.1,0.0
2018,3,13,7,15,0.0,6.5,2.25,9.45,6.5,5.33,0.0
2018,3,13,7,30,0.0,8.0,2.3,9.5,8.0,6.57,0.06
2018,3,13,7,45,0.0,13.0,2.3,9.55,13.0,10.69,3.71
2018,3,13,8,0,0.0,18.0,2.3,9.6,18.0,14.82,7.34
2018,3,13,8,15,0.0,20.0,2.35,9.7,20.0,16.48,8.78
2018,3,13,8,30,0.0,22.0,2.4,9.8,22.0,18.14,10.19
2018,3,13,8,45,0.0,28.5,2.45,9.9,28.5,23.53,14.83
2018,3,13,9,0,0.0,35.0,2.5,10.0,35.0,28.93,19.43
2018,3,13,9,15,0.0,68.0,2.5,10.2,68.0,56.41,42.93
2018,3,13,9,30,0.0,101.0,2.5,10.4,101.0,84.53,66.63
2018,3,13,9,45,0.0,103.5,2.55,10.6,103.5,86.64,68.15
2018,3,13,10,0,0.0,106.0,2.6,10.8,106.0,88.79,69.73
2018,3,13,10,15,2.0,135.0,2.6,10.95,136.5,116.29,92.59
2018,3,13,10,30,4.0,164.0,2.6,11.1,167.0,144.43,115.72
2018,3,13,10,45,12.5,197.0,2.65,11.25,206.0,182.97,147.4
2018,3,13,11,0,21.0,230.0,2.7,11.4,245.0,222.55,179.52
2018,3,13,11,15,72.0,269.0,2.7,11.45,321.5,329.1,266.37
2018,3,13,11,30,123.0,308.0,2.7,11.5,398.0,443.64,356.64
2018,3,13,11,45,186.5,333.0,2.7,11.55,471.5,537.01,429.0
2018,3,13,12,0,250.0,358.0,2.7,11.6,545.0,631.1,500.2
2018,3,13,12,15,202.5,363.5,2.7,11.6,515.0,589.97,467.33
2018,3,13,12,30,155.0,369.0,2.7,11.6,485.0,547.69,434.24
2018,3,13,12,45,161.0,365.5,2.7,11.6,485.5,549.06,435.87
2018,3,13,13,0,167.0,362.0,2.7,11.6,486.0,549.58,436.64
2018,3,13,13,15,150.5,355.0,2.65,11.6,465.0,522.93,416.11
2018,3,13,13,30,134.0,348.0,2.6,11.6,444.0,496.11,395.55
2018,3,13,13,45,170.5,333.5,2.55,11.6,452.0,511.59,409.09
2018,3,13,14,0,207.0,319.0,2.5,11.6,460.0,524.72,420.54
2018,3,13,14,15,194.0,299.0,2.5,11.5,427.0,484.54,390.24
2018,3,13,14,30,181.0,279.0,2.5,11.4,394.0,444.6,360.07
2018,3,13,14,45,135.0,261.0,2.45,11.3,344.0,379.9,308.97
2018,3,13,15,0,89.0,243.0,2.4,11.2,294.0,303.48,247.81
2018,3,13,15,15,173.0,228.5,2.4,11.2,319.0,361.34,297.01
2018,3,13,15,30,257.0,214.0,2.4,11.2,344.0,409.43,336.89
2018,3,13,15,45,185.5,189.5,2.3,10.85,279.0,310.94,257.16
2018,3,13,16,0,114.0,165.0,2.2,10.5,214.0,232.82,192.81
2018,3,13,16,15,108.5,132.5,2.1,10.3,174.5,189.66,157.17
2018,3,13,16,30,103.0,100.0,2.0,10.1,135.0,147.4,121.39
2018,3,13,16,45,189.5,93.0,1.95,9.85,144.5,178.04,146.11
2018,3,13,17,0,276.0,86.0,1.9,9.6,154.0,190.04,152.65
2018,3,13,17,15,234.0,69.0,1.85,9.35,117.5,142.27,109.93
2018,3,13,17,30,192.0,52.0,1.8,9.1,81.0,99.77,72.08
2018,3,13,17,45,123.5,35.5,1.75,8.85,51.5,58.79,36.94
2018,3,13,18,0,55.0,19.0,1.7,8.6,22.0,24.31,0.0
2018,3,13,18,15,27.5,9.5,1.7,8.5,11.0,9.27,0.0
2018,3,13,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,6,15,7.5,3.0,1.1,6.85,3.0,0.0,0.0
2018,3,14,6,30,15.0,6.0,1.1,7.0,6.0,5.8,0.0
2018,3,14,6,45,20.5,21.0,1.05,7.15,22.5,20.47,0.0
2018,3,14,7,0,26.0,36.0,1.0,7.3,39.0,36.93,23.9
2018,3,14,7,15,45.0,56.0,1.0,7.35,64.0,61.73,45.92
2018,3,14,7,30,64.0,76.0,1.0,7.4,89.0,93.74,74.17
2018,3,14,7,45,81.5,92.0,0.95,7.45,113.5,119.89,97.42
2018,3,14,8,0,99.0,108.0,0.9,7.5,138.0,148.29,122.37
2018,3,14,8,15,100.0,132.0,0.95,7.55,166.5,179.17,149.04
2018,3,14,8,30,101.0,156.0,1.0,7.6,195.0,210.25,175.22
2018,3,14,8,45,126.5,178.0,1.0,7.6,233.5,254.02,211.6
2018,3,14,9,0,152.0,200.0,1.0,7.6,272.0,300.46,249.47
2018,3,14,9,15,191.0,220.0,1.1,7.7,319.0,356.65,294.91
2018,3,14,9,30,230.0,240.0,1.2,7.8,366.0,416.26,342.22
2018,3,14,9,45,332.5,231.5,1.3,7.85,427.5,513.8,419.58
2018,3,14,10,0,435.0,223.0,1.4,7.9,489.0,621.45,502.15
2018,3,14,10,15,439.5,183.5,1.55,8.0,464.0,601.58,487.8
2018,3,14,10,30,444.0,144.0,1.7,8.1,439.0,588.14,479.21
2018,3,14,10,45,253.0,163.0,1.8,8.15,332.5,435.36,357.4
2018,3,14,11,0,62.0,182.0,1.9,8.2,226.0,228.06,186.76
2018,3,14,11,15,195.0,257.5,2.05,8.3,400.0,475.7,388.01
2018,3,14,11,30,328.0,333.0,2.2,8.4,574.0,695.17,554.36
2018,3,14,11,45,258.5,327.0,2.35,8.5,518.5,623.44,497.97
2018,3,14,12,0,189.0,321.0,2.5,8.6,463.0,527.25,424.46
2018,3,14,12,15,122.5,282.0,2.6,8.65,374.0,417.66,338.75
2018,3,14,12,30,56.0,243.0,2.7,8.7,285.0,288.07,234.49
2018,3,14,12,45,34.0,222.5,2.8,8.75,248.0,244.38,198.86
2018,3,14,13,0,12.0,202.0,2.9,8.8,211.0,187.54,151.72
2018,3,14,13,15,25.5,196.0,2.9,8.95,214.5,208.25,169.48
2018,3,14,13,30,39.0,190.0,2.9,9.1,218.0,214.88,175.53
2018,3,14,13,45,268.5,192.5,2.9,9.2,377.5,468.8,387.06
2018,3,14,14,0,498.0,195.0,2.9,9.3,537.0,697.77,566.04
2018,3,14,14,15,495.5,205.5,2.95,9.4,533.5,690.63,559.06
2018,3,14,14,30,493.0,216.0,3.0,9.5,530.0,681.11,552.09
2018,3,14,14,45,664.5,156.0,3.0,9.55,554.5,747.17,606.09
2018,3,14,15,0,836.0,96.0,3.0,9.6,579.0,784.11,634.5
2018,3,14,15,15,866.0,81.5,3.0,9.6,550.5,745.78,607.1
