Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,15,30,896.0,67.0,3.0,9.6,522.0,708.96,581.17
2018,3,14,15,45,861.5,67.5,3.1,9.5,472.5,642.09,530.18
2018,3,14,16,0,827.0,68.0,3.2,9.4,423.0,580.22,480.78
2018,3,14,16,15,809.5,63.5,3.2,9.15,376.5,518.7,430.06
2018,3,14,16,30,792.0,59.0,3.2,8.9,330.0,457.27,377.36
2018,3,14,16,45,745.0,55.0,3.15,8.65,277.5,384.33,313.3
2018,3,14,17,0,698.0,51.0,3.1,8.4,225.0,315.61,250.85
2018,3,14,17,15,621.5,45.5,3.05,8.0,174.0,241.22,183.26
2018,3,14,17,30,545.0,40.0,3.0,7.6,123.0,176.39,123.99
2018,3,14,17,45,402.5,31.5,2.95,7.15,80.0,106.24,64.44
2018,3,14,18,0,260.0,23.0,2.9,6.7,37.0,51.25,0.73
2018,3,14,18,15,130.0,11.5,2.85,6.55,18.5,15.0,0.0
2018,3,14,18,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.0,2.95,6.25,1.0,0.0,0.0
2018,3,15,6,30,0.0,2.0,3.0,6.4,2.0,1.71,0.0
2018,3,15,6,45,0.0,6.0,3.0,6.5,6.0,4.92,0.0
2018,3,15,7,0,0.0,10.0,3.0,6.6,10.0,8.21,1.23
2018,3,15,7,15,41.0,18.5,3.05,6.75,27.0,29.01,18.05
2018,3,15,7,30,82.0,27.0,3.1,6.9,44.0,52.91,38.6
2018,3,15,7,45,52.0,26.5,3.1,7.05,38.5,46.66,34.68
2018,3,15,8,0,22.0,26.0,3.1,7.2,33.0,33.77,24.05
2018,3,15,8,15,11.0,34.0,3.15,7.35,37.5,34.18,24.51
2018,3,15,8,30,0.0,42.0,3.2,7.5,42.0,34.71,24.83
2018,3,15,8,45,0.0,49.5,3.2,7.65,49.5,40.96,30.18
2018,3,15,9,0,0.0,57.0,3.2,7.8,57.0,47.22,35.48
2018,3,15,9,15,0.0,79.0,3.3,7.95,79.0,65.6,51.17
2018,3,15,9,30,0.0,101.0,3.4,8.1,101.0,84.48,67.12
2018,3,15,9,45,0.0,96.0,3.5,8.25,96.0,80.03,63.1
2018,3,15,10,0,0.0,91.0,3.6,8.4,91.0,75.72,59.25
2018,3,15,10,15,1.0,110.5,3.6,8.55,111.0,93.55,74.23
2018,3,15,10,30,2.0,130.0,3.6,8.7,131.0,111.73,89.37
2018,3,15,10,45,1.5,123.5,3.65,8.85,124.5,105.53,83.94
2018,3,15,11,0,1.0,117.0,3.7,9.0,118.0,99.36,78.6
2018,3,15,11,15,1.5,128.5,3.7,9.0,129.5,110.04,87.48
2018,3,15,11,30,2.0,140.0,3.7,9.0,141.0,120.8,96.39
2018,3,15,11,45,1.0,119.5,3.7,8.95,120.0,101.67,80.32
2018,3,15,12,0,0.0,99.0,3.7,8.9,99.0,82.78,64.44
2018,3,15,12,15,2.5,135.5,3.7,8.95,137.5,117.38,93.49
2018,3,15,12,30,5.0,172.0,3.7,9.0,176.0,152.78,122.94
2018,3,15,12,45,3.5,152.5,3.75,9.0,155.0,133.58,106.94
2018,3,15,13,0,2.0,133.0,3.8,9.0,134.0,114.6,91.15
2018,3,15,13,15,1.5,118.0,3.8,9.05,119.0,100.81,79.66
2018,3,15,13,30,1.0,103.0,3.8,9.1,104.0,87.16,68.26
2018,3,15,13,45,36.5,181.0,3.8,9.2,206.5,202.36,165.73
2018,3,15,14,0,72.0,259.0,3.8,9.3,309.0,314.16,257.79
2018,3,15,14,15,87.0,266.5,3.8,9.25,324.0,333.66,274.01
2018,3,15,14,30,102.0,274.0,3.8,9.2,339.0,352.16,289.66
2018,3,15,14,45,128.0,258.0,3.75,9.15,335.5,369.15,304.5
2018,3,15,15,0,154.0,242.0,3.7,9.1,332.0,366.9,303.92
2018,3,15,15,15,102.5,202.0,3.7,9.1,260.0,279.13,231.79
2018,3,15,15,30,51.0,162.0,3.7,9.1,188.0,184.68,152.83
2018,3,15,15,45,51.5,132.5,3.6,8.85,157.0,153.47,127.13
2018,3,15,16,0,52.0,103.0,3.5,8.6,126.0,122.69,101.25
2018,3,15,16,15,77.5,99.0,3.45,8.45,128.5,137.71,114.42
2018,3,15,16,30,103.0,95.0,3.4,8.3,131.0,141.4,117.34
2018,3,15,16,45,207.5,91.0,3.35,8.2,148.5,182.01,150.52
2018,3,15,17,0,312.0,87.0,3.3,8.1,166.0,209.17,169.4
2018,3,15,17,15,259.0,71.0,3.25,7.9,126.5,155.82,121.58
2018,3,15,17,30,206.0,55.0,3.2,7.7,87.0,104.56,76.2
2018,3,15,17,45,134.0,38.0,3.15,7.5,56.0,61.83,39.79
2018,3,15,18,0,62.0,21.0,3.1,7.3,25.0,26.6,1.69
2018,3,15,18,15,31.0,10.5,3.05,7.2,12.5,10.13,0.0
2018,3,15,18,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,16,6,15,1.5,2.0,2.2,5.45,2.0,0.0,0.0
2018,3,16,6,30,3.0,4.0,2.2,5.6,4.0,3.55,0.0
2018,3,16,6,45,1.5,10.0,2.25,5.7,10.0,8.39,0.0
2018,3,16,7,0,0.0,16.0,2.3,5.8,16.0,13.17,5.5
2018,3,16,7,15,0.0,25.5,2.35,5.95,25.5,21.02,12.69
2018,3,16,7,30,0.0,35.0,2.4,6.1,35.0,28.89,19.83
2018,3,16,7,45,7.0,61.5,2.5,6.25,63.5,53.86,41.81
2018,3,16,8,0,14.0,88.0,2.6,6.4,92.0,80.68,65.3
2018,3,16,8,15,30.0,96.0,2.65,6.55,107.0,100.36,82.44
2018,3,16,8,30,46.0,104.0,2.7,6.7,122.0,118.06,97.85
2018,3,16,8,45,184.5,142.0,2.8,6.85,229.0,260.72,220.72
2018,3,16,9,0,323.0,180.0,2.9,7.0,336.0,401.66,338.26
2018,3,16,9,15,495.0,160.5,3.0,7.15,424.0,533.66,446.23
2018,3,16,9,30,667.0,141.0,3.1,7.3,512.0,674.88,558.13
2018,3,16,9,45,462.0,207.0,3.15,7.45,472.5,605.4,498.97
2018,3,16,10,0,257.0,273.0,3.2,7.6,433.0,509.13,418.65
2018,3,16,10,15,309.5,278.5,3.25,7.65,480.5,571.42,468.54
2018,3,16,10,30,362.0,284.0,3.3,7.7,528.0,636.17,518.71
2018,3,16,10,45,475.5,252.5,3.35,7.8,585.5,738.75,598.19
2018,3,16,11,0,589.0,221.0,3.4,7.9,643.0,834.05,670.41
2018,3,16,11,15,540.5,225.5,3.45,8.0,620.0,798.65,642.41
2018,3,16,11,30,492.0,230.0,3.5,8.1,597.0,765.58,616.83
2018,3,16,11,45,542.5,230.0,3.55,8.2,639.5,823.42,660.51
2018,3,16,12,0,593.0,230.0,3.6,8.3,682.0,887.05,707.0
2018,3,16,12,15,334.0,267.5,3.65,8.3,522.0,636.84,515.26
2018,3,16,12,30,75.0,305.0,3.7,8.3,362.0,371.82,302.13
2018,3,16,12,45,273.5,293.5,3.75,8.3,500.0,602.27,489.99
2018,3,16,13,0,472.0,282.0,3.8,8.3,638.0,807.13,647.83
2018,3,16,13,15,467.0,282.0,3.8,8.25,629.0,794.71,637.46
2018,3,16,13,30,462.0,282.0,3.8,8.2,620.0,780.09,627.08
2018,3,16,13,45,549.0,241.5,3.85,8.15,631.0,808.79,652.05
2018,3,16,14,0,636.0,201.0,3.9,8.1,642.0,837.88,676.71
2018,3,16,14,15,586.5,206.5,3.85,8.0,600.5,770.99,626.47
2018,3,16,14,30,537.0,212.0,3.8,7.9,559.0,712.47,582.29
2018,3,16,14,45,364.5,205.0,3.8,7.8,434.5,540.49,447.33
2018,3,16,15,0,192.0,198.0,3.8,7.7,310.0,363.97,303.9
2018,3,16,15,15,280.5,154.0,3.8,7.7,305.0,372.98,314.73
2018,3,16,15,30,369.0,110.0,3.8,7.7,300.0,387.36,328.46
2018,3,16,15,45,539.5,99.5,3.65,7.45,349.5,473.75,400.27
2018,3,16,16,0,710.0,89.0,3.5,7.2,399.0,532.36,446.88
2018,3,16,16,15,566.5,100.5,3.4,7.05,329.5,426.08,357.7
2018,3,16,16,30,423.0,112.0,3.3,6.9,260.0,328.65,275.18
2018,3,16,16,45,441.0,91.5,3.2,6.75,224.5,287.87,238.28
2018,3,16,17,0,459.0,71.0,3.1,6.6,189.0,248.29,200.43
2018,3,16,17,15,432.5,59.0,3.0,6.4,150.5,196.94,152.25
2018,3,16,17,30,406.0,47.0,2.9,6.2,112.0,148.59,106.5
2018,3,16,17,45,288.0,35.5,2.85,6.05,73.0,88.94,56.1
2018,3,16,18,0,170.0,24.0,2.8,5.9,34.0,41.49,8.49
2018,3,16,18,15,85.0,12.0,2.75,5.85,17.0,13.24,0.0
2018,3,16,18,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,6,15,10.5,4.5,1.0,5.0,4.5,0.0,0.0
2018,3,17,6,30,21.0,9.0,1.0,5.3,9.0,8.64,0.0
2018,3,17,6,45,75.0,22.5,0.95,5.55,30.5,30.48,11.91
2018,3,17,7,0,129.0,36.0,0.9,5.8,52.0,59.5,39.35
2018,3,17,7,15,146.5,53.5,0.95,6.05,79.5,90.01,67.08
2018,3,17,7,30,164.0,71.0,1.0,6.3,107.0,122.85,97.07
2018,3,17,7,45,161.5,86.0,1.05,6.5,129.0,148.03,120.68
2018,3,17,8,0,159.0,101.0,1.1,6.7,151.0,172.84,143.26
2018,3,17,8,15,237.5,127.5,1.1,6.75,216.5,248.65,207.84
2018,3,17,8,30,316.0,154.0,1.1,6.8,282.0,333.43,278.31
2018,3,17,8,45,332.0,172.5,1.1,6.85,321.5,380.74,316.62
2018,3,17,9,0,348.0,191.0,1.1,6.9,361.0,429.12,355.02
2018,3,17,9,15,224.5,193.5,1.15,7.05,307.0,363.55,300.89
2018,3,17,9,30,101.0,196.0,1.2,7.2,253.0,271.52,224.42
2018,3,17,9,45,52.0,165.5,1.2,7.35,195.0,192.91,158.98
2018,3,17,10,0,3.0,135.0,1.2,7.5,137.0,116.92,94.03
2018,3,17,10,15,5.5,165.5,1.25,7.6,169.0,146.73,118.96
2018,3,17,10,30,8.0,196.0,1.3,7.7,201.0,177.18,143.87
2018,3,17,10,45,26.5,239.5,1.35,7.8,258.0,250.91,204.22
2018,3,17,11,0,45.0,283.0,1.4,7.9,315.0,314.67,255.13
2018,3,17,11,15,83.5,303.5,1.4,8.0,365.5,374.96,303.22
2018,3,17,11,30,122.0,324.0,1.4,8.1,416.0,457.23,367.06
2018,3,17,11,45,307.0,309.0,1.45,8.2,543.5,649.86,516.15
2018,3,17,12,0,492.0,294.0,1.5,8.3,671.0,844.75,657.68
2018,3,17,12,15,543.5,268.0,1.6,8.3,685.5,872.14,677.18
2018,3,17,12,30,595.0,242.0,1.7,8.3,700.0,902.49,700.65
2018,3,17,12,45,436.5,263.0,1.75,8.35,597.5,755.19,593.67
2018,3,17,13,0,278.0,284.0,1.8,8.4,495.0,592.53,472.77
2018,3,17,13,15,217.0,279.5,1.8,8.45,442.5,522.86,420.17
2018,3,17,13,30,156.0,275.0,1.8,8.5,390.0,434.24,351.34
2018,3,17,13,45,249.0,276.0,1.85,8.55,453.0,539.19,435.36
2018,3,17,14,0,342.0,277.0,1.9,8.6,516.0,618.77,497.32
2018,3,17,14,15,445.5,240.5,1.9,8.6,538.5,679.36,544.75
2018,3,17,14,30,549.0,204.0,1.9,8.6,561.0,713.06,572.24
2018,3,17,14,45,581.0,183.0,1.9,8.65,542.0,701.57,564.64
2018,3,17,15,0,613.0,162.0,1.9,8.7,523.0,679.23,549.36
2018,3,17,15,15,412.5,147.0,1.9,8.7,382.5,478.11,394.05
2018,3,17,15,30,212.0,132.0,1.9,8.7,242.0,287.24,239.82
2018,3,17,15,45,122.5,132.5,1.85,8.6,195.0,208.39,173.88
2018,3,17,16,0,33.0,133.0,1.8,8.5,148.0,140.14,115.3
2018,3,17,16,15,69.0,131.0,1.75,8.3,157.0,156.11,129.56
2018,3,17,16,30,105.0,129.0,1.7,8.1,166.0,175.87,146.15
2018,3,17,16,45,166.0,111.5,1.7,7.85,159.5,177.28,146.25
2018,3,17,17,0,227.0,94.0,1.7,7.6,153.0,177.15,143.42
2018,3,17,17,15,226.0,73.5,1.7,7.15,121.5,141.13,110.05
2018,3,17,17,30,225.0,53.0,1.7,6.7,90.0,109.85,80.27
2018,3,17,17,45,239.5,39.0,1.7,6.3,65.5,81.99,52.61
2018,3,17,18,0,254.0,25.0,1.7,5.9,41.0,51.1,14.23
2018,3,17,18,15,127.0,12.5,1.75,5.75,20.5,14.86,0.0
2018,3,17,18,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,6,15,5.0,5.0,1.25,3.35,5.0,0.0,0.0
2018,3,18,6,30,10.0,10.0,1.3,3.9,10.0,8.99,0.0
2018,3,18,6,45,10.5,26.0,1.35,4.45,26.5,23.78,11.05
2018,3,18,7,0,11.0,42.0,1.4,5.0,43.0,37.59,26.09
2018,3,18,7,15,25.5,61.5,1.4,5.45,66.5,61.2,46.89
2018,3,18,7,30,40.0,81.0,1.4,5.9,90.0,85.29,68.17
2018,3,18,7,45,67.5,105.0,1.45,6.35,124.5,120.65,98.9
2018,3,18,8,0,95.0,129.0,1.5,6.8,159.0,166.52,138.41
2018,3,18,8,15,126.5,150.5,1.55,7.25,198.0,209.39,174.82
2018,3,18,8,30,158.0,172.0,1.6,7.7,237.0,255.93,213.75
2018,3,18,8,45,131.5,189.5,1.65,8.2,248.0,266.91,222.07
2018,3,18,9,0,105.0,207.0,1.7,8.7,259.0,263.37,218.2
2018,3,18,9,15,100.0,229.5,1.7,9.0,282.5,287.78,237.35
2018,3,18,9,30,95.0,252.0,1.7,9.3,306.0,311.7,255.62
2018,3,18,9,45,153.5,272.0,1.75,9.6,366.0,397.65,324.39
2018,3,18,10,0,212.0,292.0,1.8,9.9,426.0,474.35,384.09
2018,3,18,10,15,226.5,306.5,1.75,10.05,456.0,510.78,410.74
2018,3,18,10,30,241.0,321.0,1.7,10.2,486.0,547.48,437.45
2018,3,18,10,45,204.5,337.5,1.7,10.4,481.0,538.96,428.75
2018,3,18,11,0,168.0,354.0,1.7,10.6,476.0,527.73,418.38
2018,3,18,11,15,189.5,362.0,1.65,10.65,502.5,561.47,443.53
2018,3,18,11,30,211.0,370.0,1.6,10.7,529.0,595.18,468.03
2018,3,18,11,45,210.0,374.5,1.6,10.7,534.5,602.08,472.49
2018,3,18,12,0,209.0,379.0,1.6,10.7,540.0,607.97,476.49
2018,3,18,12,15,234.5,376.5,1.55,10.6,557.5,632.05,494.58
2018,3,18,12,30,260.0,374.0,1.5,10.5,575.0,676.42,526.65
2018,3,18,12,45,359.0,338.5,1.5,10.35,613.5,736.25,572.65
2018,3,18,13,0,458.0,303.0,1.5,10.2,652.0,812.69,628.96
2018,3,18,13,15,507.0,279.0,1.4,10.1,659.0,829.01,640.32
2018,3,18,13,30,556.0,255.0,1.3,10.0,666.0,841.06,649.32
2018,3,18,13,45,517.5,259.5,1.25,9.85,633.0,795.35,616.73
2018,3,18,14,0,479.0,264.0,1.2,9.7,600.0,748.92,584.02
2018,3,18,14,15,424.0,269.0,1.15,9.6,557.5,688.02,540.13
2018,3,18,14,30,369.0,274.0,1.1,9.5,515.0,613.33,485.9
2018,3,18,14,45,268.0,272.5,1.0,9.35,442.5,513.38,410.26
2018,3,18,15,0,167.0,271.0,0.9,9.2,370.0,405.34,326.77
2018,3,18,15,15,123.0,247.0,0.9,9.2,317.0,339.59,275.95
2018,3,18,15,30,79.0,223.0,0.9,9.2,264.0,265.33,216.85
2018,3,18,15,45,76.5,202.5,0.7,8.9,239.5,239.2,196.3
2018,3,18,16,0,74.0,182.0,0.5,8.6,215.0,213.37,175.4
2018,3,18,16,15,82.5,162.5,0.5,8.35,195.0,194.73,160.56
2018,3,18,16,30,91.0,143.0,0.5,8.1,175.0,175.16,144.38
2018,3,18,16,45,75.5,121.5,0.45,7.85,145.5,142.65,116.81
2018,3,18,17,0,60.0,100.0,0.4,7.6,116.0,112.12,90.58
2018,3,18,17,15,45.0,79.5,0.55,7.45,90.0,84.8,66.82
2018,3,18,17,30,30.0,59.0,0.7,7.3,64.0,59.53,44.67
2018,3,18,17,45,21.5,40.5,0.8,7.15,43.5,39.35,26.57
2018,3,18,18,0,13.0,22.0,0.9,7.0,23.0,20.1,5.69
2018,3,18,18,15,10.5,12.0,0.95,6.9,12.5,10.56,0.0
2018,3,18,18,30,8.0,2.0,1.0,6.8,2.0,0.0,0.0
2018,3,18,18,45,4.0,1.0,1.05,6.75,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,19,6,15,42.0,7.5,1.75,4.05,9.0,0.0,0.0
2018,3,19,6,30,84.0,15.0,1.8,4.8,18.0,16.65,0.0
2018,3,19,6,45,275.0,27.0,1.85,5.55,59.0,60.88,29.64
2018,3,19,7,0,466.0,39.0,1.9,6.3,100.0,127.25,82.25
2018,3,19,7,15,564.5,44.5,1.95,6.8,151.5,189.3,136.35
2018,3,19,7,30,663.0,50.0,2.0,7.3,203.0,263.02,202.17
2018,3,19,7,45,715.0,55.0,2.05,7.8,256.0,330.95,264.21
2018,3,19,8,0,767.0,60.0,2.1,8.3,309.0,404.06,328.94
2018,3,19,8,15,798.5,64.5,2.25,8.8,361.0,471.42,387.32
2018,3,19,8,30,830.0,69.0,2.4,9.3,413.0,540.71,445.16
2018,3,19,8,45,851.0,73.0,2.55,9.75,462.0,604.69,496.94
2018,3,19,9,0,872.0,77.0,2.7,10.2,511.0,668.68,547.06
2018,3,19,9,15,891.5,79.0,2.7,10.5,556.5,723.56,588.15
2018,3,19,9,30,911.0,81.0,2.7,10.8,602.0,782.27,629.09
2018,3,19,9,45,925.5,82.0,2.7,11.05,641.5,834.68,664.72
2018,3,19,10,0,940.0,83.0,2.7,11.3,681.0,885.09,698.38
2018,3,19,10,15,820.0,130.0,2.65,11.45,670.0,875.99,689.27
2018,3,19,10,30,700.0,177.0,2.6,11.6,659.0,852.31,670.54
2018,3,19,10,45,578.0,232.0,2.55,11.75,639.5,810.74,637.56
2018,3,19,11,0,456.0,287.0,2.5,11.9,620.0,767.59,602.13
2018,3,19,11,15,427.5,306.0,2.45,12.1,624.0,770.45,602.33
2018,3,19,11,30,399.0,325.0,2.4,12.3,628.0,752.45,587.63
2018,3,19,11,45,352.5,344.5,2.35,12.5,614.5,732.56,570.98
2018,3,19,12,0,306.0,364.0,2.3,12.7,601.0,710.02,552.47
2018,3,19,12,15,342.0,351.0,2.25,12.8,616.5,733.82,570.36
2018,3,19,12,30,378.0,338.0,2.2,12.9,632.0,755.98,586.58
2018,3,19,12,45,356.5,341.0,2.1,13.05,616.5,735.34,570.18
2018,3,19,13,0,335.0,344.0,2.0,13.2,601.0,713.21,553.14
2018,3,19,13,15,220.0,347.5,1.95,13.3,515.0,577.45,451.91
2018,3,19,13,30,105.0,351.0,1.9,13.4,429.0,445.38,350.8
2018,3,19,13,45,115.0,342.5,1.85,13.45,425.5,462.67,365.03
2018,3,19,14,0,125.0,334.0,1.8,13.5,422.0,459.12,362.78
2018,3,19,14,15,175.0,316.0,1.65,13.25,434.0,479.97,380.5
2018,3,19,14,30,225.0,298.0,1.5,13.0,446.0,497.09,394.98
2018,3,19,14,45,198.0,284.0,1.35,12.8,409.0,450.97,359.55
2018,3,19,15,0,171.0,270.0,1.2,12.6,372.0,406.39,325.4
2018,3,19,15,15,212.0,248.0,1.2,12.6,365.5,405.27,326.38
2018,3,19,15,30,253.0,226.0,1.2,12.6,359.0,412.75,333.22
2018,3,19,15,45,206.5,208.5,0.95,12.35,311.0,338.97,274.68
2018,3,19,16,0,160.0,191.0,0.7,12.1,263.0,282.42,229.32
2018,3,19,16,15,249.0,156.0,0.55,12.0,253.0,293.8,238.81
2018,3,19,16,30,338.0,121.0,0.4,11.9,243.0,293.81,237.13
2018,3,19,16,45,300.0,108.5,0.3,11.8,204.5,234.91,187.72
2018,3,19,17,0,262.0,96.0,0.2,11.7,166.0,189.66,148.98
2018,3,19,17,15,277.5,75.0,0.4,11.4,135.0,161.32,122.81
2018,3,19,17,30,293.0,54.0,0.6,11.1,104.0,124.3,88.15
2018,3,19,17,45,178.0,40.0,0.8,10.85,67.0,71.45,45.96
2018,3,19,18,0,63.0,26.0,1.0,10.6,30.0,30.62,11.62
2018,3,19,18,15,41.5,14.5,0.95,10.4,16.0,13.55,0.0
2018,3,19,18,30,20.0,3.0,0.9,10.2,2.0,0.0,0.0
2018,3,19,18,45,10.0,1.5,0.9,10.05,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,20,6,15,4.0,3.0,2.1,8.05,3.0,0.0,0.0
2018,3,20,6,30,8.0,6.0,2.3,8.1,6.0,5.49,0.0
2018,3,20,6,45,4.0,11.5,2.5,8.2,11.5,10.14,2.06
2018,3,20,7,0,0.0,17.0,2.7,8.3,17.0,13.99,6.3
2018,3,20,7,15,0.0,22.0,2.9,8.45,22.0,18.12,10.11
2018,3,20,7,30,0.0,27.0,3.1,8.6,27.0,22.25,13.86
2018,3,20,7,45,0.0,30.0,3.3,8.75,30.0,24.74,16.08
2018,3,20,8,0,0.0,33.0,3.5,8.9,33.0,27.23,18.23
2018,3,20,8,15,0.0,38.5,3.5,9.1,38.5,31.8,22.16
2018,3,20,8,30,0.0,44.0,3.5,9.3,44.0,36.38,26.04
2018,3,20,8,45,0.0,56.5,3.55,9.55,56.5,46.8,34.9
2018,3,20,9,0,0.0,69.0,3.6,9.8,69.0,57.24,43.7
2018,3,20,9,15,0.5,82.5,3.6,9.9,83.0,68.89,53.49
2018,3,20,9,30,1.0,96.0,3.6,10.0,97.0,80.77,63.4
2018,3,20,9,45,2.0,117.0,3.65,10.1,118.5,99.95,79.41
2018,3,20,10,0,3.0,138.0,3.7,10.2,140.0,119.45,95.54
2018,3,20,10,15,26.0,211.5,3.75,10.2,229.5,219.29,178.71
2018,3,20,10,30,49.0,285.0,3.8,10.2,319.0,316.56,257.6
2018,3,20,10,45,44.5,292.0,3.85,10.2,323.5,321.03,260.39
2018,3,20,11,0,40.0,299.0,3.9,10.2,328.0,325.16,263.21
2018,3,20,11,15,28.0,269.5,4.0,10.1,290.0,283.38,229.31
2018,3,20,11,30,16.0,240.0,4.1,10.0,252.0,226.13,182.69
2018,3,20,11,45,12.0,220.0,4.2,9.9,229.0,203.51,164.24
2018,3,20,12,0,8.0,200.0,4.3,9.8,206.0,181.03,145.74
2018,3,20,12,15,9.0,209.5,4.35,9.75,216.5,190.83,153.86
2018,3,20,12,30,10.0,219.0,4.4,9.7,227.0,200.65,161.97
2018,3,20,12,45,8.0,203.0,4.45,9.65,209.5,183.77,148.12
2018,3,20,13,0,6.0,187.0,4.5,9.6,192.0,167.02,134.38
2018,3,20,13,15,3.5,165.0,4.3,9.6,168.0,144.5,115.75
2018,3,20,13,30,1.0,143.0,4.1,9.6,144.0,122.3,97.32
2018,3,20,13,45,0.5,131.5,3.95,9.55,132.0,111.59,88.51
2018,3,20,14,0,0.0,120.0,3.8,9.5,120.0,100.96,79.74
2018,3,20,14,15,0.0,117.5,3.85,9.45,117.5,98.75,78.05
2018,3,20,14,30,0.0,115.0,3.9,9.4,115.0,96.56,76.37
2018,3,20,14,45,0.0,105.5,3.95,9.35,105.5,88.25,69.55
2018,3,20,15,0,0.0,96.0,4.0,9.3,96.0,80.0,62.75
2018,3,20,15,15,0.0,88.0,4.0,9.3,88.0,73.16,57.11
2018,3,20,15,30,0.0,80.0,4.0,9.3,80.0,66.44,51.54
2018,3,20,15,45,0.0,60.5,4.05,9.2,60.5,50.14,37.73
2018,3,20,16,0,0.0,41.0,4.1,9.1,41.0,33.9,23.83
2018,3,20,16,15,0.0,36.0,4.1,9.05,36.0,29.74,20.3
2018,3,20,16,30,0.0,31.0,4.1,9.0,31.0,25.58,16.74
2018,3,20,16,45,0.0,25.5,4.05,8.95,25.5,21.02,12.79
2018,3,20,17,0,0.0,20.0,4.0,8.9,20.0,16.46,8.8
2018,3,20,17,15,0.0,16.5,3.85,8.85,16.5,13.57,6.22
2018,3,20,17,30,0.0,13.0,3.7,8.8,13.0,10.68,3.59
2018,3,20,17,45,0.0,9.5,3.5,8.75,9.5,7.8,0.93
2018,3,20,18,0,0.0,6.0,3.3,8.7,6.0,4.92,0.0
2018,3,20,18,15,0.0,3.0,3.25,8.7,3.0,2.56,0.0
2018,3,20,18,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,2.05,9.7,1.5,1.28,0.0
2018,3,21,6,30,0.0,3.0,2.1,9.8,3.0,2.56,0.0
2018,3,21,6,45,0.0,4.5,2.15,9.85,4.5,3.69,0.0
2018,3,21,7,0,0.0,6.0,2.2,9.9,6.0,4.92,0.0
2018,3,21,7,15,0.0,8.5,2.2,10.0,8.5,6.98,0.4
2018,3,21,7,30,0.0,11.0,2.2,10.1,11.0,9.04,2.24
2018,3,21,7,45,0.0,20.5,2.2,10.15,20.5,16.88,9.12
2018,3,21,8,0,0.0,30.0,2.2,10.2,30.0,24.75,15.98
2018,3,21,8,15,0.0,38.5,2.2,10.35,38.5,31.8,22.05
2018,3,21,8,30,0.0,47.0,2.2,10.5,47.0,38.88,28.06
2018,3,21,8,45,0.0,60.5,2.15,10.6,60.5,50.13,37.62
2018,3,21,9,0,0.0,74.0,2.1,10.7,74.0,61.42,47.09
2018,3,21,9,15,0.5,102.5,2.1,10.85,103.0,86.09,67.81
2018,3,21,9,30,1.0,131.0,2.1,11.0,132.0,111.6,88.95
2018,3,21,9,45,1.0,145.0,2.15,11.1,146.0,124.07,99.02
2018,3,21,10,0,1.0,159.0,2.2,11.2,160.0,136.62,109.13
2018,3,21,10,15,1.0,154.0,2.25,11.4,155.0,132.05,105.04
2018,3,21,10,30,1.0,149.0,2.3,11.6,150.0,127.55,101.09
2018,3,21,10,45,2.5,158.5,2.35,11.75,160.5,137.48,109.12
2018,3,21,11,0,4.0,168.0,2.4,11.9,171.0,147.52,117.19
2018,3,21,11,15,5.5,181.0,2.45,11.95,185.0,160.84,127.97
2018,3,21,11,30,7.0,194.0,2.5,12.0,199.0,174.28,138.8
2018,3,21,11,45,6.0,185.0,2.55,12.1,189.5,165.14,131.2
2018,3,21,12,0,5.0,176.0,2.6,12.2,180.0,156.0,123.67
2018,3,21,12,15,5.5,177.0,2.55,12.25,181.5,157.44,124.82
2018,3,21,12,30,6.0,178.0,2.5,12.3,183.0,158.84,125.96
2018,3,21,12,45,6.5,186.5,2.5,12.35,191.5,167.04,132.63
2018,3,21,13,0,7.0,195.0,2.5,12.4,200.0,175.24,139.3
2018,3,21,13,15,10.0,215.0,2.6,12.45,222.5,196.57,156.72
2018,3,21,13,30,13.0,235.0,2.7,12.5,245.0,218.04,174.18
2018,3,21,13,45,10.5,218.5,2.8,12.6,226.5,200.02,159.68
2018,3,21,14,0,8.0,202.0,2.9,12.7,208.0,182.21,145.39
2018,3,21,14,15,4.0,166.5,2.95,12.7,169.5,145.98,115.96
2018,3,21,14,30,0.0,131.0,3.0,12.7,131.0,110.64,86.97
2018,3,21,14,45,1.0,141.0,3.05,12.7,141.5,120.42,95.34
2018,3,21,15,0,2.0,151.0,3.1,12.7,152.0,130.28,103.76
2018,3,21,15,15,3.0,140.5,3.1,12.7,142.0,121.62,96.86
2018,3,21,15,30,4.0,130.0,3.1,12.7,132.0,112.92,89.92
2018,3,21,15,45,9.5,126.5,3.15,12.5,131.0,113.32,90.72
2018,3,21,16,0,15.0,123.0,3.2,12.3,130.0,113.2,91.02
2018,3,21,16,15,22.0,120.0,3.2,12.15,129.0,119.11,96.33
2018,3,21,16,30,29.0,117.0,3.2,12.0,128.0,118.65,96.09
2018,3,21,16,45,15.5,89.5,3.2,11.9,95.5,81.92,64.87
2018,3,21,17,0,2.0,62.0,3.2,11.8,63.0,52.27,39.55
2018,3,21,17,15,1.0,46.0,3.2,11.75,46.5,38.34,27.45
2018,3,21,17,30,0.0,30.0,3.2,11.7,30.0,24.75,15.56
2018,3,21,17,45,0.0,21.5,3.2,11.6,21.5,17.72,9.19
2018,3,21,18,0,0.0,13.0,3.2,11.5,13.0,10.7,1.82
2018,3,21,18,15,0.0,7.0,3.15,11.5,7.0,5.97,0.0
2018,3,21,18,30,0.0,1.0,3.1,11.5,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,3.05,11.45,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,2.8,10.35,2.5,2.13,0.0
2018,3,22,6,30,0.0,5.0,2.9,10.2,5.0,4.1,0.0
2018,3,22,6,45,0.0,9.5,3.0,10.1,9.5,7.8,0.63
2018,3,22,7,0,0.0,14.0,3.1,10.0,14.0,11.51,4.17
2018,3,22,7,15,0.0,20.5,3.25,9.8,20.5,16.87,9.0
2018,3,22,7,30,0.0,27.0,3.4,9.6,27.0,22.25,13.8
2018,3,22,7,45,0.5,42.5,3.6,9.4,42.5,35.3,25.24
2018,3,22,8,0,1.0,58.0,3.8,9.2,58.0,48.45,36.69
2018,3,22,8,15,28.5,107.0,3.85,9.0,119.0,109.11,89.12
2018,3,22,8,30,56.0,156.0,3.9,8.8,180.0,173.03,143.71
2018,3,22,8,45,38.0,162.0,4.0,8.65,179.0,170.7,141.31
2018,3,22,9,0,20.0,168.0,4.1,8.5,178.0,158.14,130.16
2018,3,22,9,15,33.0,204.0,4.1,8.65,222.5,212.29,175.4
2018,3,22,9,30,46.0,240.0,4.1,8.8,267.0,259.98,214.51
2018,3,22,9,45,59.0,261.0,4.15,8.95,298.0,293.66,241.8
2018,3,22,10,0,72.0,282.0,4.2,9.1,329.0,328.48,269.78
2018,3,22,10,15,102.5,302.5,4.3,9.4,373.0,378.94,310.55
2018,3,22,10,30,133.0,323.0,4.4,9.7,417.0,449.06,366.16
2018,3,22,10,45,220.5,326.0,4.45,10.0,487.5,538.09,437.58
2018,3,22,11,0,308.0,329.0,4.5,10.3,558.0,650.28,524.75
2018,3,22,11,15,390.0,309.0,4.6,10.4,606.0,716.16,576.37
2018,3,22,11,30,472.0,289.0,4.7,10.5,654.0,803.41,643.03
2018,3,22,11,45,408.5,311.5,4.8,10.6,630.0,769.54,615.46
2018,3,22,12,0,345.0,334.0,4.9,10.7,606.0,713.81,572.34
2018,3,22,12,15,366.5,329.5,4.9,10.7,619.0,732.16,587.0
2018,3,22,12,30,388.0,325.0,4.9,10.7,632.0,748.71,599.96
2018,3,22,12,45,470.0,299.5,4.95,10.65,668.0,821.97,656.93
2018,3,22,13,0,552.0,274.0,5.0,10.6,704.0,872.14,696.48
2018,3,22,13,15,681.0,216.5,5.0,10.5,737.0,937.52,747.77
2018,3,22,13,30,810.0,159.0,5.0,10.4,770.0,980.08,779.22
2018,3,22,13,45,887.5,126.5,5.0,10.3,778.0,1000.2,794.61
2018,3,22,14,0,965.0,94.0,5.0,10.2,786.0,1001.23,796.54
2018,3,22,14,15,959.5,92.5,5.0,10.05,757.0,965.43,772.15
2018,3,22,14,30,954.0,91.0,5.0,9.9,728.0,926.28,745.42
2018,3,22,14,45,943.0,88.5,5.0,9.75,690.0,878.38,711.97
2018,3,22,15,0,932.0,86.0,5.0,9.6,652.0,828.0,676.31
2018,3,22,15,15,916.0,84.0,5.0,9.6,608.5,772.29,635.75
2018,3,22,15,30,900.0,82.0,5.0,9.6,565.0,715.1,592.86
2018,3,22,15,45,880.0,78.5,4.95,9.2,516.5,656.96,546.88
2018,3,22,16,0,860.0,75.0,4.9,8.8,468.0,593.29,495.17
2018,3,22,16,15,801.5,72.5,4.85,8.55,406.5,510.46,426.02
2018,3,22,16,30,743.0,70.0,4.8,8.3,345.0,432.31,358.82
2018,3,22,16,45,705.0,64.0,4.7,8.05,294.0,364.16,297.9
2018,3,22,17,0,667.0,58.0,4.6,7.8,243.0,299.35,238.18
2018,3,22,17,15,580.0,53.0,4.45,7.5,189.5,225.5,171.32
2018,3,22,17,30,493.0,48.0,4.3,7.2,136.0,161.76,114.06
2018,3,22,17,45,403.5,38.5,4.2,6.85,95.0,104.07,64.69
2018,3,22,18,0,314.0,29.0,4.1,6.5,54.0,57.34,25.64
2018,3,22,18,15,169.5,16.5,4.0,6.35,28.5,17.74,0.0
2018,3,22,18,30,25.0,4.0,3.9,6.2,3.0,0.0,0.0
2018,3,22,18,45,12.5,2.0,3.8,6.1,1.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.4,5.75,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.25,5.65,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,23,6,15,3.5,5.5,2.2,6.75,5.5,4.69,0.0
2018,3,23,6,30,7.0,11.0,2.2,7.1,11.0,9.62,0.0
2018,3,23,6,45,4.5,22.5,2.2,7.45,22.5,19.08,9.89
2018,3,23,7,0,2.0,34.0,2.2,7.8,34.0,28.46,18.8
2018,3,23,7,15,32.5,50.5,2.3,8.05,58.5,51.57,38.15
2018,3,23,7,30,63.0,67.0,2.4,8.3,83.0,81.95,64.32
2018,3,23,7,45,52.5,79.5,2.5,8.55,95.0,89.15,71.38
2018,3,23,8,0,42.0,92.0,2.6,8.8,107.0,99.21,80.46
2018,3,23,8,15,44.0,122.0,2.65,8.95,139.5,130.86,107.62
2018,3,23,8,30,46.0,152.0,2.7,9.1,172.0,163.25,134.9
2018,3,23,8,45,37.0,128.5,2.75,9.3,145.5,137.27,112.62
2018,3,23,9,0,28.0,105.0,2.8,9.5,119.0,111.14,90.2
2018,3,23,9,15,78.5,174.0,2.85,9.6,219.0,214.02,177.24
2018,3,23,9,30,129.0,243.0,2.9,9.7,319.0,338.37,278.88
2018,3,23,9,45,128.0,254.5,2.95,9.85,334.0,355.71,291.72
2018,3,23,10,0,127.0,266.0,3.0,10.0,349.0,372.62,304.53
2018,3,23,10,15,130.0,291.0,3.0,10.05,379.5,406.75,330.84
2018,3,23,10,30,133.0,316.0,3.0,10.1,410.0,440.82,356.75
2018,3,23,10,45,170.5,320.0,3.05,10.15,445.0,484.41,391.25
2018,3,23,11,0,208.0,324.0,3.1,10.2,480.0,529.28,426.36
2018,3,23,11,15,141.5,303.0,3.15,10.2,410.0,446.93,360.65
2018,3,23,11,30,75.0,282.0,3.2,10.2,340.0,342.08,276.6
2018,3,23,11,45,168.0,320.0,3.25,10.2,452.5,496.44,400.39
2018,3,23,12,0,261.0,358.0,3.3,10.2,565.0,653.77,520.8
2018,3,23,12,15,171.0,342.0,3.3,10.2,477.5,525.27,420.59
2018,3,23,12,30,81.0,326.0,3.3,10.2,390.0,395.91,318.36
2018,3,23,12,45,95.0,332.5,3.35,10.25,407.0,416.44,335.5
2018,3,23,13,0,109.0,339.0,3.4,10.3,424.0,456.9,367.29
2018,3,23,13,15,107.0,332.5,3.45,10.25,415.0,446.01,358.98
2018,3,23,13,30,105.0,326.0,3.5,10.2,406.0,434.66,350.55
2018,3,23,13,45,78.0,298.5,3.5,10.15,357.0,358.33,290.31
2018,3,23,14,0,51.0,271.0,3.5,10.1,308.0,302.92,245.88
2018,3,23,14,15,163.0,257.5,3.5,10.05,368.5,403.59,330.57
2018,3,23,14,30,275.0,244.0,3.5,10.0,429.0,495.02,405.52
2018,3,23,14,45,526.5,185.0,3.55,9.9,515.5,643.6,526.44
2018,3,23,15,0,778.0,126.0,3.6,9.8,602.0,760.45,618.6
2018,3,23,15,15,695.0,137.5,3.6,9.8,541.0,675.38,552.72
2018,3,23,15,30,612.0,149.0,3.6,9.8,480.0,594.46,489.42
2018,3,23,15,45,403.0,168.0,3.6,9.5,378.0,441.61,366.7
2018,3,23,16,0,194.0,187.0,3.6,9.2,276.0,294.49,245.26
2018,3,23,16,15,174.0,165.5,3.55,9.05,238.5,251.12,209.34
2018,3,23,16,30,154.0,144.0,3.5,8.9,201.0,209.89,174.32
2018,3,23,16,45,240.0,116.0,3.5,8.75,190.0,214.06,176.19
2018,3,23,17,0,326.0,88.0,3.5,8.6,179.0,206.59,165.94
2018,3,23,17,15,323.5,73.0,3.45,8.45,148.0,168.34,129.83
2018,3,23,17,30,321.0,58.0,3.4,8.3,117.0,130.25,93.58
2018,3,23,17,45,236.5,44.0,3.4,8.2,80.0,81.04,52.5
2018,3,23,18,0,152.0,30.0,3.4,8.1,43.0,42.59,21.09
2018,3,23,18,15,81.0,17.0,3.45,8.1,23.5,16.07,0.0
2018,3,23,18,30,10.0,4.0,3.5,8.1,4.0,0.0,0.0
2018,3,23,18,45,5.0,2.0,3.5,8.05,2.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,24,6,15,57.5,10.5,1.65,4.35,14.0,8.96,0.0
2018,3,24,6,30,115.0,21.0,1.6,5.0,28.0,24.49,1.44
2018,3,24,6,45,167.0,37.0,1.55,5.6,58.0,56.52,34.43
2018,3,24,7,0,219.0,53.0,1.5,6.2,88.0,94.16,66.04
2018,3,24,7,15,299.0,68.0,1.55,6.4,134.0,144.54,108.98
2018,3,24,7,30,379.0,83.0,1.6,6.6,180.0,205.12,161.9
2018,3,24,7,45,362.0,102.5,1.65,6.8,211.5,243.9,198.51
2018,3,24,8,0,345.0,122.0,1.7,7.0,243.0,280.23,231.65
2018,3,24,8,15,273.5,152.0,1.75,7.25,257.0,288.66,240.32
2018,3,24,8,30,202.0,182.0,1.8,7.5,271.0,287.25,239.45
2018,3,24,8,45,298.5,187.5,1.9,7.7,335.0,373.0,310.57
2018,3,24,9,0,395.0,193.0,2.0,7.9,399.0,471.17,389.62
2018,3,24,9,15,357.5,222.0,2.1,8.05,420.5,483.2,397.9
2018,3,24,9,30,320.0,251.0,2.2,8.2,442.0,503.26,412.33
2018,3,24,9,45,308.0,273.5,2.3,8.4,466.5,532.63,434.05
2018,3,24,10,0,296.0,296.0,2.4,8.6,491.0,560.1,453.92
2018,3,24,10,15,287.0,312.5,2.45,8.65,509.0,582.0,469.58
2018,3,24,10,30,278.0,329.0,2.5,8.7,527.0,602.25,483.89
2018,3,24,10,45,212.5,345.5,2.6,8.8,500.0,549.84,442.06
2018,3,24,11,0,147.0,362.0,2.7,8.9,473.0,510.92,410.21
2018,3,24,11,15,114.5,360.5,2.75,8.9,448.0,481.26,386.41
2018,3,24,11,30,82.0,359.0,2.8,8.9,423.0,429.52,345.42
2018,3,24,11,45,114.0,367.5,2.9,8.9,457.5,492.43,395.31
2018,3,24,12,0,146.0,376.0,3.0,8.9,492.0,535.05,428.77
2018,3,24,12,15,144.0,380.0,3.05,8.8,494.5,537.94,430.84
2018,3,24,12,30,142.0,384.0,3.1,8.7,497.0,540.05,432.6
2018,3,24,12,45,160.0,381.5,3.15,8.6,508.0,554.5,444.64
2018,3,24,13,0,178.0,379.0,3.2,8.5,519.0,567.84,455.8
2018,3,24,13,15,165.5,368.5,3.2,8.4,497.0,541.26,435.54
2018,3,24,13,30,153.0,358.0,3.2,8.3,475.0,514.31,415.12
2018,3,24,13,45,261.0,330.0,3.25,8.15,522.5,601.07,485.97
2018,3,24,14,0,369.0,302.0,3.3,8.0,570.0,661.98,535.78
2018,3,24,14,15,551.0,231.0,3.35,7.9,612.5,754.11,610.39
2018,3,24,14,30,733.0,160.0,3.4,7.8,655.0,822.25,664.74
2018,3,24,14,45,578.5,195.0,3.4,7.65,573.0,694.98,567.67
2018,3,24,15,0,424.0,230.0,3.4,7.5,491.0,584.66,481.01
2018,3,24,15,15,255.5,217.5,3.4,7.5,371.5,413.71,344.06
2018,3,24,15,30,87.0,205.0,3.4,7.5,252.0,248.48,206.72
2018,3,24,15,45,52.0,162.0,3.45,7.2,189.5,179.7,149.46
2018,3,24,16,0,17.0,119.0,3.5,6.9,127.0,110.41,90.39
2018,3,24,16,15,56.5,117.0,3.45,6.75,139.0,133.49,110.89
2018,3,24,16,30,96.0,115.0,3.4,6.6,151.0,153.74,128.17
2018,3,24,16,45,198.0,105.5,3.35,6.45,166.0,185.78,154.03
2018,3,24,17,0,300.0,96.0,3.3,6.3,181.0,204.33,165.82
2018,3,24,17,15,269.0,80.0,3.2,6.2,144.5,158.81,124.3
2018,3,24,17,30,238.0,64.0,3.1,6.1,108.0,117.14,86.43
2018,3,24,17,45,169.5,47.5,3.0,6.05,74.0,70.7,47.25
2018,3,24,18,0,101.0,31.0,2.9,6.0,40.0,37.26,19.66
2018,3,24,18,15,52.5,17.5,2.85,5.95,22.0,15.83,0.0
2018,3,24,18,30,4.0,4.0,2.8,5.9,4.0,0.0,0.0
2018,3,24,18,45,2.0,2.0,2.75,5.9,2.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
