Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,21,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.25,4.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.15,4.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,2.2,4.95,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,25,6,15,91.0,13.5,2.3,5.3,19.0,11.52,0.0
2018,3,25,6,30,182.0,27.0,2.4,5.6,38.0,33.01,7.76
2018,3,25,6,45,186.0,41.5,2.5,5.9,62.5,62.63,38.96
2018,3,25,7,0,190.0,56.0,2.6,6.2,87.0,88.2,62.36
2018,3,25,7,15,396.0,61.0,2.65,6.35,155.0,164.4,122.82
2018,3,25,7,30,602.0,66.0,2.7,6.5,223.0,261.06,203.95
2018,3,25,7,45,672.5,68.0,2.8,6.7,279.0,329.4,265.74
2018,3,25,8,0,743.0,70.0,2.9,6.9,335.0,404.8,332.54
2018,3,25,8,15,778.0,74.0,2.95,7.15,387.5,471.92,391.04
2018,3,25,8,30,813.0,78.0,3.0,7.4,440.0,541.33,449.47
2018,3,25,8,45,838.5,80.0,3.05,7.65,489.0,604.76,501.33
2018,3,25,9,0,864.0,82.0,3.1,7.9,538.0,668.59,551.88
2018,3,25,9,15,884.5,83.5,3.15,8.15,583.5,723.03,593.72
2018,3,25,9,30,905.0,85.0,3.2,8.4,629.0,781.28,635.38
2018,3,25,9,45,875.5,99.5,3.25,8.65,652.5,820.12,661.98
2018,3,25,10,0,846.0,114.0,3.3,8.9,676.0,847.19,679.86
2018,3,25,10,15,654.5,188.5,3.35,9.05,635.5,796.2,640.29
2018,3,25,10,30,463.0,263.0,3.4,9.2,595.0,716.32,575.87
2018,3,25,10,45,408.0,295.5,3.45,9.35,595.5,713.41,571.81
2018,3,25,11,0,353.0,328.0,3.5,9.5,596.0,689.38,551.75
2018,3,25,11,15,281.5,344.5,3.5,9.6,561.0,645.68,516.48
2018,3,25,11,30,210.0,361.0,3.5,9.7,526.0,577.84,463.01
2018,3,25,11,45,245.0,349.0,3.55,9.85,543.5,623.53,498.63
2018,3,25,12,0,280.0,337.0,3.6,10.0,561.0,648.3,517.98
2018,3,25,12,15,358.5,324.0,3.65,10.05,611.5,714.9,569.88
2018,3,25,12,30,437.0,311.0,3.7,10.1,662.0,799.86,633.77
2018,3,25,12,45,312.0,310.5,3.75,10.15,560.0,650.85,520.53
2018,3,25,13,0,187.0,310.0,3.8,10.2,458.0,502.1,404.95
2018,3,25,13,15,439.0,246.5,3.8,10.25,585.0,719.49,578.24
2018,3,25,13,30,691.0,183.0,3.8,10.3,712.0,894.43,709.82
2018,3,25,13,45,795.0,141.5,3.85,10.3,733.5,924.32,731.03
2018,3,25,14,0,899.0,100.0,3.9,10.3,755.0,942.39,745.0
2018,3,25,14,15,644.5,157.0,3.9,10.3,617.0,765.99,616.82
2018,3,25,14,30,390.0,214.0,3.9,10.3,479.0,577.03,470.31
2018,3,25,14,45,391.0,213.5,3.9,10.3,467.0,560.2,458.6
2018,3,25,15,0,392.0,213.0,3.9,10.3,455.0,541.65,444.49
2018,3,25,15,15,522.0,176.5,3.9,10.3,476.0,578.86,476.38
2018,3,25,15,30,652.0,140.0,3.9,10.3,497.0,609.48,501.71
2018,3,25,15,45,682.5,121.0,3.9,10.1,466.0,573.64,473.65
2018,3,25,16,0,713.0,102.0,3.9,9.9,435.0,532.64,440.67
2018,3,25,16,15,674.0,95.5,3.9,9.6,382.5,463.49,383.51
2018,3,25,16,30,635.0,89.0,3.9,9.3,330.0,397.24,327.12
2018,3,25,16,45,669.5,73.0,3.9,9.0,294.5,354.2,287.36
2018,3,25,17,0,704.0,57.0,3.9,8.7,259.0,306.02,240.92
2018,3,25,17,15,624.0,52.0,3.9,8.2,204.5,232.02,174.31
2018,3,25,17,30,544.0,47.0,3.9,7.7,150.0,167.56,116.52
2018,3,25,17,45,444.0,39.0,3.95,7.2,106.0,107.05,65.66
2018,3,25,18,0,344.0,31.0,4.0,6.7,62.0,59.34,28.68
2018,3,25,18,15,192.0,18.5,4.0,6.6,33.5,18.64,0.0
2018,3,25,18,30,40.0,6.0,4.0,6.5,5.0,0.0,0.0
2018,3,25,18,45,20.0,3.0,4.0,6.35,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.95,6.15,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.75,5.8,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.7,5.65,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.55,4.55,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.55,4.4,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.45,3.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.4,3.25,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.4,3.05,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.35,2.9,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.25,2.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.2,2.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.2,2.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,3,26,5,45,11.0,1.5,3.2,3.3,1.0,0.0,0.0
2018,3,26,6,0,22.0,3.0,3.2,3.5,2.0,0.0,0.0
2018,3,26,6,15,152.5,14.5,3.25,4.25,23.5,12.38,0.0
2018,3,26,6,30,283.0,26.0,3.3,5.0,45.0,38.63,11.89
2018,3,26,6,45,386.5,36.0,3.35,5.7,86.5,82.32,47.12
2018,3,26,7,0,490.0,46.0,3.4,6.4,128.0,138.64,92.57
2018,3,26,7,15,582.0,51.0,3.4,6.95,182.0,200.51,146.77
2018,3,26,7,30,674.0,56.0,3.4,7.5,236.0,273.6,212.22
2018,3,26,7,45,737.0,57.5,3.4,8.05,292.0,342.7,274.94
2018,3,26,8,0,800.0,59.0,3.4,8.6,348.0,418.06,341.47
2018,3,26,8,15,828.5,62.5,3.4,9.05,400.0,484.5,399.15
2018,3,26,8,30,857.0,66.0,3.4,9.5,452.0,549.49,453.64
2018,3,26,8,45,876.5,68.5,3.45,9.95,500.0,611.28,503.77
2018,3,26,9,0,896.0,71.0,3.5,10.4,548.0,672.79,551.98
2018,3,26,9,15,911.5,72.5,3.5,10.7,592.0,729.74,594.62
2018,3,26,9,30,927.0,74.0,3.5,11.0,636.0,785.34,633.66
2018,3,26,9,45,938.0,76.0,3.5,11.35,674.5,836.27,668.46
2018,3,26,10,0,949.0,78.0,3.5,11.7,713.0,884.86,701.05
2018,3,26,10,15,957.0,79.5,3.5,11.95,745.0,927.68,729.35
2018,3,26,10,30,965.0,81.0,3.5,12.2,777.0,967.44,755.24
2018,3,26,10,45,969.0,82.0,3.5,12.5,801.0,999.64,775.52
2018,3,26,11,0,973.0,83.0,3.5,12.8,825.0,1028.16,793.21
2018,3,26,11,15,976.0,84.0,3.45,13.0,842.0,1051.88,807.49
2018,3,26,11,30,979.0,85.0,3.4,13.2,859.0,1071.62,819.09
2018,3,26,11,45,980.0,85.5,3.4,13.4,867.5,1084.7,826.72
2018,3,26,12,0,981.0,86.0,3.4,13.6,876.0,1093.59,831.69
2018,3,26,12,15,978.0,87.5,3.35,13.7,875.5,1095.31,831.88
2018,3,26,12,30,975.0,89.0,3.3,13.8,875.0,1092.77,829.42
2018,3,26,12,45,959.0,95.5,3.3,13.9,863.5,1078.52,819.74
2018,3,26,13,0,943.0,102.0,3.3,14.0,852.0,1060.27,807.61
2018,3,26,13,15,906.0,116.5,3.35,14.05,826.0,1026.22,785.4
2018,3,26,13,30,869.0,131.0,3.4,14.1,800.0,1001.41,769.6
2018,3,26,13,45,872.5,124.0,3.4,14.1,779.0,976.78,753.6
2018,3,26,14,0,876.0,117.0,3.4,14.1,758.0,937.86,727.61
2018,3,26,14,15,884.5,107.0,3.45,14.0,732.5,907.87,708.49
2018,3,26,14,30,893.0,97.0,3.5,13.9,707.0,873.81,686.25
2018,3,26,14,45,878.0,94.5,3.55,13.8,668.0,824.82,653.03
2018,3,26,15,0,863.0,92.0,3.6,13.7,629.0,773.9,618.01
2018,3,26,15,15,838.0,90.0,3.6,13.7,582.5,720.46,580.12
2018,3,26,15,30,813.0,88.0,3.6,13.7,536.0,660.04,534.73
2018,3,26,15,45,812.0,80.5,3.7,13.3,495.5,608.66,495.86
2018,3,26,16,0,811.0,73.0,3.8,12.9,455.0,555.17,453.73
2018,3,26,16,15,788.5,70.0,3.85,12.45,408.0,493.54,403.28
2018,3,26,16,30,766.0,67.0,3.9,12.0,361.0,432.61,351.5
2018,3,26,16,45,724.0,63.0,3.9,11.55,309.0,363.88,291.6
2018,3,26,17,0,682.0,59.0,3.9,11.1,257.0,298.88,233.13
2018,3,26,17,15,620.0,53.0,3.9,10.55,205.5,230.3,171.33
2018,3,26,17,30,558.0,47.0,3.9,10.0,154.0,169.03,116.15
2018,3,26,17,45,453.5,39.0,3.9,9.4,108.5,107.19,64.91
2018,3,26,18,0,349.0,31.0,3.9,8.8,63.0,58.73,28.41
2018,3,26,18,15,198.5,18.5,3.85,8.65,34.5,18.29,0.0
2018,3,26,18,30,48.0,6.0,3.8,8.5,6.0,5.12,0.0
2018,3,26,18,45,24.0,3.0,3.8,8.35,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.85,6.7,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.0,6.45,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,27,5,45,9.5,1.5,3.15,6.75,1.0,0.0,0.0
2018,3,27,6,0,19.0,3.0,3.2,6.9,2.0,0.0,0.0
2018,3,27,6,15,155.0,15.5,3.3,7.55,25.5,13.23,0.0
2018,3,27,6,30,291.0,28.0,3.4,8.2,49.0,41.04,15.15
2018,3,27,6,45,408.5,36.5,3.5,8.85,92.5,85.37,48.38
2018,3,27,7,0,526.0,45.0,3.6,9.5,136.0,144.29,94.91
2018,3,27,7,15,573.5,53.0,3.6,9.95,183.0,200.44,145.57
2018,3,27,7,30,621.0,61.0,3.6,10.4,230.0,262.1,201.94
2018,3,27,7,45,636.0,72.5,3.6,10.85,276.5,320.41,255.63
2018,3,27,8,0,651.0,84.0,3.6,11.3,323.0,379.66,308.4
2018,3,27,8,15,692.0,88.0,3.6,11.85,374.5,444.68,363.82
2018,3,27,8,30,733.0,92.0,3.6,12.4,426.0,512.85,419.95
2018,3,27,8,45,766.5,93.0,3.55,12.95,475.0,574.87,469.41
2018,3,27,9,0,800.0,94.0,3.5,13.5,524.0,639.29,519.06
2018,3,27,9,15,783.0,108.5,3.4,13.95,557.5,683.34,551.08
2018,3,27,9,30,766.0,123.0,3.3,14.4,591.0,726.43,581.25
2018,3,27,9,45,697.5,157.5,3.2,14.8,603.5,743.51,590.43
2018,3,27,10,0,629.0,192.0,3.1,15.2,616.0,751.12,592.43
2018,3,27,10,15,643.0,199.5,3.0,15.5,650.0,795.84,623.0
2018,3,27,10,30,657.0,207.0,2.9,15.8,684.0,838.92,651.47
2018,3,27,10,45,724.5,185.5,2.8,16.1,727.5,900.37,692.31
2018,3,27,11,0,792.0,164.0,2.7,16.4,771.0,953.03,725.55
2018,3,27,11,15,827.5,150.5,2.7,16.6,797.0,990.62,749.29
2018,3,27,11,30,863.0,137.0,2.7,16.8,823.0,1025.15,770.95
2018,3,27,11,45,912.0,113.5,2.65,17.0,845.5,1046.31,783.15
2018,3,27,12,0,961.0,90.0,2.6,17.2,868.0,1076.75,801.57
2018,3,27,12,15,963.5,89.0,2.65,17.3,869.5,1081.09,804.23
2018,3,27,12,30,966.0,88.0,2.7,17.4,871.0,1081.23,804.58
2018,3,27,12,45,966.5,86.5,2.75,17.5,864.0,1074.6,800.66
2018,3,27,13,0,967.0,85.0,2.8,17.6,857.0,1063.79,794.19
2018,3,27,13,15,962.5,85.0,2.85,17.6,841.5,1045.61,783.27
2018,3,27,13,30,958.0,85.0,2.9,17.6,826.0,1023.51,769.86
2018,3,27,13,45,951.5,84.5,3.0,17.6,802.5,995.19,752.73
2018,3,27,14,0,945.0,84.0,3.1,17.6,779.0,963.32,733.1
2018,3,27,14,15,934.5,84.0,3.15,17.45,748.5,925.12,708.98
2018,3,27,14,30,924.0,84.0,3.2,17.3,718.0,884.02,682.61
2018,3,27,14,45,910.5,83.0,3.3,17.2,680.5,836.71,651.7
2018,3,27,15,0,897.0,82.0,3.4,17.1,643.0,787.26,618.73
2018,3,27,15,15,873.0,82.0,3.4,17.1,597.5,729.44,578.37
2018,3,27,15,30,849.0,82.0,3.4,17.1,552.0,671.02,535.7
2018,3,27,15,45,801.5,83.0,3.5,16.95,496.5,602.89,483.81
2018,3,27,16,0,754.0,84.0,3.6,16.8,441.0,532.47,428.71
2018,3,27,16,15,750.5,75.5,3.6,16.3,398.5,477.9,384.72
2018,3,27,16,30,747.0,67.0,3.6,15.8,356.0,422.06,337.75
2018,3,27,16,45,696.5,62.5,3.65,15.25,301.5,350.67,276.94
2018,3,27,17,0,646.0,58.0,3.7,14.7,247.0,284.14,218.51
2018,3,27,17,15,564.0,54.5,3.75,14.1,196.0,214.95,157.97
2018,3,27,17,30,482.0,51.0,3.8,13.5,145.0,155.6,106.43
2018,3,27,17,45,389.5,42.0,3.8,12.85,103.0,99.59,60.65
2018,3,27,18,0,297.0,33.0,3.8,12.2,61.0,55.5,27.83
2018,3,27,18,15,165.5,19.0,3.75,11.95,33.0,18.09,0.0
2018,3,27,18,30,34.0,5.0,3.7,11.7,5.0,4.27,0.0
2018,3,27,18,45,17.0,2.5,3.65,11.4,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,28,5,45,12.5,2.0,0.75,9.4,1.5,0.0,0.0
2018,3,28,6,0,25.0,4.0,0.7,9.5,3.0,0.0,0.0
2018,3,28,6,15,182.0,15.5,0.65,10.1,28.5,13.23,0.0
2018,3,28,6,30,339.0,27.0,0.6,10.7,54.0,42.84,16.58
2018,3,28,6,45,455.5,35.0,0.55,11.25,99.5,89.52,49.52
2018,3,28,7,0,572.0,43.0,0.5,11.8,145.0,150.83,97.15
2018,3,28,7,15,593.0,53.0,0.55,12.25,189.0,205.29,146.26
2018,3,28,7,30,614.0,63.0,0.6,12.7,233.0,261.94,197.54
2018,3,28,7,45,701.0,62.0,0.65,13.1,293.5,334.09,259.01
2018,3,28,8,0,788.0,61.0,0.7,13.5,354.0,415.12,326.15
2018,3,28,8,15,817.0,64.0,0.65,14.0,405.5,480.5,378.82
2018,3,28,8,30,846.0,67.0,0.6,14.5,457.0,544.54,428.2
2018,3,28,8,45,866.5,69.5,0.6,15.0,505.0,606.22,474.1
2018,3,28,9,0,887.0,72.0,0.6,15.5,553.0,667.74,518.0
2018,3,28,9,15,903.0,74.0,0.5,15.9,597.0,725.03,555.36
2018,3,28,9,30,919.0,76.0,0.4,16.3,641.0,781.02,588.79
2018,3,28,9,45,931.0,77.0,0.35,16.7,679.5,831.13,618.14
2018,3,28,10,0,943.0,78.0,0.3,17.1,718.0,878.99,645.36
2018,3,28,10,15,950.5,79.5,0.35,17.35,749.5,920.98,670.69
2018,3,28,10,30,958.0,81.0,0.4,17.6,781.0,959.89,693.97
2018,3,28,10,45,963.5,81.5,0.45,17.85,805.0,992.54,713.25
2018,3,28,11,0,969.0,82.0,0.5,18.1,829.0,1021.61,730.39
2018,3,28,11,15,972.5,83.0,0.65,18.25,846.0,1045.55,747.17
2018,3,28,11,30,976.0,84.0,0.8,18.4,863.0,1065.53,761.69
2018,3,28,11,45,977.5,84.5,0.95,18.55,872.0,1078.9,772.23
2018,3,28,12,0,979.0,85.0,1.1,18.7,881.0,1088.09,780.29
2018,3,28,12,15,979.5,84.5,1.25,18.75,881.5,1090.92,784.77
2018,3,28,12,30,980.0,84.0,1.4,18.8,882.0,1089.5,786.66
2018,3,28,12,45,978.0,84.0,1.55,18.9,874.5,1081.88,784.5
2018,3,28,13,0,976.0,84.0,1.7,19.0,867.0,1070.07,779.69
2018,3,28,13,15,972.5,83.5,1.75,18.95,851.5,1052.11,769.82
2018,3,28,13,30,969.0,83.0,1.8,18.9,836.0,1030.17,757.47
2018,3,28,13,45,963.0,82.5,1.9,18.85,813.0,1002.0,741.76
2018,3,28,14,0,957.0,82.0,2.0,18.8,790.0,970.23,723.53
2018,3,28,14,15,949.0,81.0,2.0,18.65,759.5,932.71,700.38
2018,3,28,14,30,941.0,80.0,2.0,18.5,729.0,892.07,674.97
2018,3,28,14,45,930.0,78.5,2.0,18.35,692.0,845.58,645.27
2018,3,28,15,0,919.0,77.0,2.0,18.2,655.0,796.67,613.53
2018,3,28,15,15,904.5,75.0,2.0,18.2,612.0,742.55,577.25
2018,3,28,15,30,890.0,73.0,2.0,18.2,569.0,686.9,538.36
2018,3,28,15,45,870.5,71.0,1.95,18.3,522.0,626.91,493.23
2018,3,28,16,0,851.0,69.0,1.9,18.4,475.0,566.53,446.46
2018,3,28,16,15,823.0,66.0,1.9,17.95,424.0,503.09,396.82
2018,3,28,16,30,795.0,63.0,1.9,17.5,373.0,437.81,343.83
2018,3,28,16,45,741.5,61.0,1.9,17.0,318.0,365.14,283.33
2018,3,28,17,0,688.0,59.0,1.9,16.5,263.0,297.48,225.07
2018,3,28,17,15,608.0,53.5,1.95,15.95,208.0,224.28,162.17
2018,3,28,17,30,528.0,48.0,2.0,15.4,153.0,160.84,107.76
2018,3,28,17,45,430.5,40.5,2.05,14.85,109.5,102.84,61.06
2018,3,28,18,0,333.0,33.0,2.1,14.3,66.0,57.28,28.2
2018,3,28,18,15,194.0,20.0,2.05,14.05,36.5,18.75,0.0
2018,3,28,18,30,55.0,7.0,2.0,13.8,7.0,5.97,0.0
2018,3,28,18,45,27.5,3.5,2.0,13.6,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,29,5,45,22.5,3.0,0.55,11.5,2.5,0.0,0.0
2018,3,29,6,0,45.0,6.0,0.5,11.5,5.0,0.0,0.0
2018,3,29,6,15,193.0,18.0,0.45,12.05,31.5,15.36,0.0
2018,3,29,6,30,341.0,30.0,0.4,12.6,58.0,45.89,19.67
2018,3,29,6,45,460.5,37.5,0.35,13.15,104.5,92.48,51.52
2018,3,29,7,0,580.0,45.0,0.3,13.7,151.0,154.29,98.95
2018,3,29,7,15,645.5,50.0,0.3,14.05,203.5,215.9,151.73
2018,3,29,7,30,711.0,55.0,0.3,14.4,256.0,284.5,210.93
2018,3,29,7,45,753.5,59.0,0.35,14.75,309.5,350.68,268.02
2018,3,29,8,0,796.0,63.0,0.4,15.1,363.0,420.74,326.36
2018,3,29,8,15,824.5,66.5,0.35,15.55,415.0,486.87,378.72
2018,3,29,8,30,853.0,70.0,0.3,16.0,467.0,551.58,427.63
2018,3,29,8,45,874.0,72.0,0.3,16.45,515.5,613.36,472.77
2018,3,29,9,0,895.0,74.0,0.3,16.9,564.0,675.0,515.96
2018,3,29,9,15,910.0,76.5,0.25,17.25,608.0,732.46,553.5
2018,3,29,9,30,925.0,79.0,0.2,17.6,652.0,788.51,587.31
2018,3,29,9,45,936.5,80.0,0.2,17.95,690.5,838.41,617.03
2018,3,29,10,0,948.0,81.0,0.2,18.3,729.0,885.99,644.78
2018,3,29,10,15,956.0,82.5,0.25,18.55,761.0,928.51,670.07
2018,3,29,10,30,964.0,84.0,0.3,18.8,793.0,967.96,693.35
2018,3,29,10,45,969.0,85.5,0.4,19.1,817.5,1001.33,713.84
2018,3,29,11,0,974.0,87.0,0.5,19.4,842.0,1031.08,732.28
2018,3,29,11,15,977.0,88.0,0.55,19.45,859.0,1054.53,746.49
2018,3,29,11,30,980.0,89.0,0.6,19.5,876.0,1074.0,758.47
2018,3,29,11,45,962.0,99.5,0.7,19.6,878.5,1078.85,762.9
2018,3,29,12,0,944.0,110.0,0.8,19.7,881.0,1079.01,764.83
2018,3,29,12,15,874.0,144.5,0.95,19.6,859.0,1061.43,757.7
2018,3,29,12,30,804.0,179.0,1.1,19.5,837.0,1025.04,738.81
2018,3,29,12,45,805.0,176.0,1.2,19.45,830.0,1018.1,737.19
2018,3,29,13,0,806.0,173.0,1.3,19.4,823.0,1007.46,732.8
2018,3,29,13,15,802.0,170.0,1.4,19.2,806.5,988.26,723.36
2018,3,29,13,30,798.0,167.0,1.5,19.0,790.0,965.63,711.66
2018,3,29,13,45,843.0,141.5,1.6,18.8,783.0,962.61,712.7
2018,3,29,14,0,888.0,116.0,1.7,18.6,776.0,942.43,702.24
2018,3,29,14,15,924.0,98.0,1.7,18.4,760.5,927.52,694.16
2018,3,29,14,30,960.0,80.0,1.7,18.2,745.0,906.19,681.79
2018,3,29,14,45,950.0,78.5,1.7,18.0,708.0,859.74,652.44
2018,3,29,15,0,940.0,77.0,1.7,17.8,671.0,810.74,621.17
2018,3,29,15,15,926.0,75.0,1.7,17.8,627.5,756.03,584.91
2018,3,29,15,30,912.0,73.0,1.7,17.8,584.0,699.67,545.92
2018,3,29,15,45,893.5,71.5,1.65,17.3,537.0,639.74,502.26
2018,3,29,16,0,875.0,70.0,1.6,16.8,490.0,579.25,456.61
2018,3,29,16,15,848.5,67.5,1.55,16.4,439.0,515.74,406.71
2018,3,29,16,30,822.0,65.0,1.5,16.0,388.0,450.21,353.36
2018,3,29,16,45,781.0,62.0,1.45,15.6,334.0,379.84,294.35
2018,3,29,17,0,740.0,59.0,1.4,15.2,280.0,312.96,236.26
2018,3,29,17,15,650.0,55.5,1.4,14.55,222.5,235.89,170.45
2018,3,29,17,30,560.0,52.0,1.4,13.9,165.0,169.71,114.1
2018,3,29,17,45,480.5,43.0,1.4,13.25,120.0,110.84,65.89
2018,3,29,18,0,401.0,34.0,1.4,12.6,75.0,62.14,30.37
2018,3,29,18,15,240.0,22.0,1.45,12.4,42.5,20.34,0.0
2018,3,29,18,30,79.0,10.0,1.5,12.2,10.0,8.54,0.0
2018,3,29,18,45,39.5,5.0,1.5,12.05,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,30,5,45,9.0,2.0,0.5,9.95,2.0,0.0,0.0
2018,3,30,6,0,18.0,4.0,0.5,10.0,4.0,0.0,0.0
2018,3,30,6,15,64.0,18.0,0.55,10.45,23.0,15.36,0.0
2018,3,30,6,30,110.0,32.0,0.6,10.9,42.0,33.53,17.37
2018,3,30,6,45,174.5,48.0,0.6,11.3,75.5,64.38,41.06
2018,3,30,7,0,239.0,64.0,0.6,11.7,109.0,107.02,75.24
2018,3,30,7,15,273.0,82.0,0.6,12.05,148.5,150.28,112.55
2018,3,30,7,30,307.0,100.0,0.6,12.4,188.0,197.87,153.67
2018,3,30,7,45,362.0,112.5,0.6,12.75,236.0,252.24,199.47
2018,3,30,8,0,417.0,125.0,0.6,13.1,284.0,312.87,249.47
2018,3,30,8,15,414.5,146.0,0.55,13.55,322.5,359.21,286.8
2018,3,30,8,30,412.0,167.0,0.5,14.0,361.0,404.56,321.83
2018,3,30,8,45,433.5,181.0,0.45,14.45,403.5,456.57,360.67
2018,3,30,9,0,455.0,195.0,0.4,14.9,446.0,509.8,398.95
2018,3,30,9,15,532.0,187.5,0.35,15.3,503.0,581.77,450.43
2018,3,30,9,30,609.0,180.0,0.3,15.7,560.0,665.32,507.87
2018,3,30,9,45,653.5,176.5,0.25,16.1,606.5,726.07,547.26
2018,3,30,10,0,698.0,173.0,0.2,16.5,653.0,787.67,586.3
2018,3,30,10,15,635.5,209.0,0.2,16.75,661.0,796.43,588.48
2018,3,30,10,30,573.0,245.0,0.2,17.0,669.0,792.93,583.44
2018,3,30,10,45,562.0,261.0,0.2,17.25,687.5,817.2,597.78
2018,3,30,11,0,551.0,277.0,0.2,17.5,706.0,838.45,609.58
2018,3,30,11,15,547.5,286.0,0.25,17.6,720.0,856.86,621.04
2018,3,30,11,30,544.0,295.0,0.3,17.7,734.0,872.55,630.87
2018,3,30,11,45,491.5,318.0,0.35,17.85,717.5,850.69,615.57
2018,3,30,12,0,439.0,341.0,0.4,18.0,701.0,825.06,598.36
2018,3,30,12,15,461.5,333.0,0.5,18.05,712.0,841.34,611.53
2018,3,30,12,30,484.0,325.0,0.6,18.1,723.0,855.1,622.53
2018,3,30,12,45,579.5,281.0,0.7,18.15,753.5,902.45,657.41
2018,3,30,13,0,675.0,237.0,0.8,18.2,784.0,951.13,692.29
2018,3,30,13,15,642.5,244.0,0.9,18.15,757.0,915.1,670.19
2018,3,30,13,30,610.0,251.0,1.0,18.1,730.0,876.81,647.36
2018,3,30,13,45,568.5,259.0,1.1,18.1,695.0,825.7,615.26
2018,3,30,14,0,527.0,267.0,1.2,18.1,660.0,778.78,585.18
2018,3,30,14,15,585.0,231.5,1.3,18.15,652.0,775.03,586.44
2018,3,30,14,30,643.0,196.0,1.4,18.2,644.0,772.08,587.38
2018,3,30,14,45,585.5,204.5,1.45,18.2,596.0,700.63,537.76
2018,3,30,15,0,528.0,213.0,1.5,18.2,548.0,638.47,494.0
2018,3,30,15,15,463.0,215.5,1.5,18.2,495.0,567.62,442.51
2018,3,30,15,30,398.0,218.0,1.5,18.2,442.0,489.04,384.36
2018,3,30,15,45,355.5,205.5,1.6,18.5,393.0,428.18,338.48
2018,3,30,16,0,313.0,193.0,1.7,18.8,344.0,370.89,294.13
2018,3,30,16,15,333.0,168.0,1.7,18.2,313.5,337.1,268.14
2018,3,30,16,30,353.0,143.0,1.7,17.6,283.0,300.61,238.64
2018,3,30,16,45,323.5,125.5,1.75,17.0,240.0,249.32,196.43
2018,3,30,17,0,294.0,108.0,1.8,16.4,197.0,201.29,155.93
2018,3,30,17,15,268.5,89.5,1.9,15.6,159.0,156.88,117.74
2018,3,30,17,30,243.0,71.0,2.0,14.8,121.0,115.67,82.06
2018,3,30,17,45,192.5,54.0,2.1,14.0,86.5,75.79,49.46
2018,3,30,18,0,142.0,37.0,2.2,13.2,52.0,42.65,23.97
2018,3,30,18,15,87.0,22.5,2.25,12.85,30.0,18.12,0.0
2018,3,30,18,30,32.0,8.0,2.3,12.5,8.0,6.83,0.0
2018,3,30,18,45,16.0,4.0,2.35,12.15,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,31,5,45,7.5,2.0,2.8,10.3,2.0,0.0,0.0
2018,3,31,6,0,15.0,4.0,2.8,10.4,4.0,3.41,0.0
2018,3,31,6,15,50.5,19.0,2.85,10.55,23.0,14.91,0.0
2018,3,31,6,30,86.0,34.0,2.9,10.7,42.0,33.88,18.78
2018,3,31,6,45,126.5,52.5,2.9,10.9,72.5,62.56,41.76
2018,3,31,7,0,167.0,71.0,2.9,11.1,103.0,96.8,70.1
2018,3,31,7,15,171.5,91.5,2.85,11.65,133.0,129.35,99.27
2018,3,31,7,30,176.0,112.0,2.8,12.2,163.0,157.83,124.85
2018,3,31,7,45,220.5,131.5,2.75,12.7,208.0,210.46,169.45
2018,3,31,8,0,265.0,151.0,2.7,13.2,253.0,263.65,213.99
2018,3,31,8,15,334.0,161.5,2.6,13.5,308.0,325.17,264.73
2018,3,31,8,30,403.0,172.0,2.5,13.8,363.0,404.0,328.19
2018,3,31,8,45,495.5,166.0,2.45,14.05,425.0,479.01,387.78
2018,3,31,9,0,588.0,160.0,2.4,14.3,487.0,567.91,456.46
2018,3,31,9,15,722.0,133.0,2.45,14.75,566.0,666.99,531.72
2018,3,31,9,30,856.0,106.0,2.5,15.2,645.0,771.31,607.68
2018,3,31,9,45,897.5,98.5,2.55,15.65,693.0,826.52,644.13
2018,3,31,10,0,939.0,91.0,2.6,16.1,741.0,888.32,684.96
2018,3,31,10,15,894.5,113.5,2.6,16.35,754.5,907.1,695.52
2018,3,31,10,30,850.0,136.0,2.6,16.6,768.0,929.72,709.15
2018,3,31,10,45,800.0,163.0,2.6,16.85,773.0,935.66,711.38
2018,3,31,11,0,750.0,190.0,2.6,17.1,778.0,944.39,715.81
2018,3,31,11,15,721.0,211.5,2.65,17.2,786.0,954.61,722.19
2018,3,31,11,30,692.0,233.0,2.7,17.3,794.0,960.03,725.42
2018,3,31,11,45,621.0,268.5,2.7,17.4,776.0,932.14,704.16
2018,3,31,12,0,550.0,304.0,2.7,17.5,758.0,898.24,678.89
2018,3,31,12,15,515.0,317.0,2.75,17.4,742.0,877.89,664.89
2018,3,31,12,30,480.0,330.0,2.8,17.3,726.0,854.7,648.75
2018,3,31,12,45,465.5,330.5,2.9,17.25,712.0,837.18,637.42
2018,3,31,13,0,451.0,331.0,3.0,17.2,698.0,817.42,624.43
2018,3,31,13,15,469.5,317.5,3.05,16.95,693.0,813.98,624.01
2018,3,31,13,30,488.0,304.0,3.1,16.7,688.0,807.57,621.41
2018,3,31,13,45,461.0,303.5,3.15,16.45,658.0,768.52,594.49
2018,3,31,14,0,434.0,303.0,3.2,16.2,628.0,728.58,566.82
2018,3,31,14,15,561.5,239.5,3.2,16.0,643.0,760.94,595.06
2018,3,31,14,30,689.0,176.0,3.2,15.8,658.0,789.05,619.2
2018,3,31,14,45,764.0,140.5,3.15,15.65,649.0,783.78,616.69
2018,3,31,15,0,839.0,105.0,3.1,15.5,640.0,766.52,605.63
2018,3,31,15,15,796.5,107.0,3.1,15.5,588.0,699.14,556.97
2018,3,31,15,30,754.0,109.0,3.1,15.5,536.0,632.93,507.06
2018,3,31,15,45,769.5,97.5,3.1,15.1,502.0,590.58,475.3
2018,3,31,16,0,785.0,86.0,3.1,14.7,468.0,544.48,439.15
2018,3,31,16,15,678.5,94.0,3.05,14.3,399.0,453.4,366.01
2018,3,31,16,30,572.0,102.0,3.0,13.9,330.0,371.44,298.77
2018,3,31,16,45,594.5,86.0,3.0,13.5,294.0,327.34,259.63
2018,3,31,17,0,617.0,70.0,3.0,13.1,258.0,279.58,215.38
2018,3,31,17,15,586.0,61.0,3.0,12.5,212.5,220.98,162.31
2018,3,31,17,30,555.0,52.0,3.0,11.9,167.0,165.73,112.22
2018,3,31,17,45,444.0,43.5,3.05,11.3,119.0,103.8,62.48
2018,3,31,18,0,333.0,35.0,3.1,10.7,71.0,56.15,28.97
2018,3,31,18,15,198.5,22.0,3.1,10.5,40.5,18.76,1.15
2018,3,31,18,30,64.0,9.0,3.1,10.3,10.0,7.68,0.0
2018,3,31,18,45,32.0,4.5,3.15,10.05,5.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,1,5,45,24.0,4.0,3.3,8.2,4.0,0.0,0.0
2018,4,1,6,0,48.0,8.0,3.3,8.4,8.0,6.83,0.0
2018,4,1,6,15,179.0,21.5,3.3,8.9,37.0,16.81,0.0
2018,4,1,6,30,310.0,35.0,3.3,9.4,66.0,49.0,24.99
2018,4,1,6,45,417.0,45.0,3.25,9.9,112.5,94.36,56.17
2018,4,1,7,0,524.0,55.0,3.2,10.4,159.0,153.62,103.21
2018,4,1,7,15,592.5,61.5,3.2,10.75,211.5,213.56,155.86
2018,4,1,7,30,661.0,68.0,3.2,11.1,264.0,281.54,216.46
2018,4,1,7,45,706.5,72.5,3.15,11.5,317.5,346.57,274.69
2018,4,1,8,0,752.0,77.0,3.1,11.9,371.0,415.94,335.01
2018,4,1,8,15,784.0,80.0,3.1,12.3,423.0,480.82,390.09
2018,4,1,8,30,816.0,83.0,3.1,12.7,475.0,547.56,444.72
2018,4,1,8,45,839.5,85.5,3.15,13.15,523.5,610.09,494.32
2018,4,1,9,0,863.0,88.0,3.2,13.6,572.0,672.79,542.43
2018,4,1,9,15,881.0,89.5,3.25,14.0,616.5,725.05,581.59
2018,4,1,9,30,899.0,91.0,3.3,14.4,661.0,780.76,620.21
2018,4,1,9,45,913.0,91.5,3.35,14.8,699.5,830.8,654.0
2018,4,1,10,0,927.0,92.0,3.4,15.2,738.0,878.78,685.88
2018,4,1,10,15,935.5,94.0,3.5,15.4,770.0,921.27,714.36
2018,4,1,10,30,944.0,96.0,3.6,15.6,802.0,960.77,740.61
2018,4,1,10,45,949.5,97.0,3.7,15.8,826.0,993.22,761.89
2018,4,1,11,0,955.0,98.0,3.8,16.0,850.0,1022.13,780.77
2018,4,1,11,15,958.0,98.5,3.9,16.05,866.0,1044.38,795.59
2018,4,1,11,30,961.0,99.0,4.0,16.1,882.0,1062.71,807.9
2018,4,1,11,45,958.5,102.0,4.1,16.15,889.5,1074.25,815.74
2018,4,1,12,0,956.0,105.0,4.2,16.2,897.0,1081.6,820.94
2018,4,1,12,15,960.5,102.5,4.3,16.15,899.0,1085.93,824.57
2018,4,1,12,30,965.0,100.0,4.4,16.1,901.0,1086.07,825.75
2018,4,1,12,45,958.0,102.0,4.5,16.1,891.0,1075.39,819.77
2018,4,1,13,0,951.0,104.0,4.6,16.1,881.0,1060.68,811.18
2018,4,1,13,15,913.0,119.5,4.7,16.0,854.5,1026.14,789.24
2018,4,1,13,30,875.0,135.0,4.8,15.9,828.0,1000.87,773.72
2018,4,1,13,45,876.5,129.0,4.85,15.75,806.0,975.01,757.37
2018,4,1,14,0,878.0,123.0,4.9,15.6,784.0,945.43,738.32
2018,4,1,14,15,883.0,114.5,4.95,15.4,757.0,903.24,710.23
2018,4,1,14,30,888.0,106.0,5.0,15.2,730.0,867.74,686.78
2018,4,1,14,45,850.0,110.0,5.05,14.95,682.5,814.86,650.34
2018,4,1,15,0,812.0,114.0,5.1,14.7,635.0,753.52,607.03
2018,4,1,15,15,836.0,101.0,5.1,14.7,606.5,719.03,582.28
2018,4,1,15,30,860.0,88.0,5.1,14.7,578.0,679.56,552.06
2018,4,1,15,45,838.0,85.0,5.05,14.05,530.0,617.65,504.13
2018,4,1,16,0,816.0,82.0,5.0,13.4,482.0,555.72,454.69
2018,4,1,16,15,786.5,78.5,4.95,13.0,430.5,489.81,400.01
2018,4,1,16,30,757.0,75.0,4.9,12.6,379.0,425.42,344.81
2018,4,1,16,45,715.5,69.5,4.85,12.2,325.5,356.3,284.22
2018,4,1,17,0,674.0,64.0,4.8,11.8,272.0,290.46,224.93
2018,4,1,17,15,608.0,58.5,4.75,11.35,219.5,222.74,164.18
2018,4,1,17,30,542.0,53.0,4.7,10.9,167.0,162.62,110.78
2018,4,1,17,45,441.5,44.5,4.7,10.45,120.5,103.16,62.43
2018,4,1,18,0,341.0,36.0,4.7,10.0,74.0,56.61,29.53
2018,4,1,18,15,207.0,23.0,4.65,9.75,42.5,19.19,3.29
2018,4,1,18,30,73.0,10.0,4.6,9.5,11.0,8.54,0.0
2018,4,1,18,45,36.5,5.0,4.55,9.25,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.45,8.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.35,8.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.25,8.65,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.2,8.55,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.15,8.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,2,5,45,3.0,3.0,3.65,8.6,3.0,0.0,0.0
2018,4,2,6,0,6.0,6.0,3.7,8.7,6.0,5.12,0.0
2018,4,2,6,15,26.5,21.5,3.85,8.9,24.0,17.06,0.0
2018,4,2,6,30,47.0,37.0,4.0,9.1,42.0,33.61,20.51
2018,4,2,6,45,86.5,56.5,4.1,9.25,72.0,59.44,41.35
2018,4,2,7,0,126.0,76.0,4.2,9.4,102.0,90.78,67.36
2018,4,2,7,15,149.5,96.0,4.25,9.65,135.0,123.88,96.32
2018,4,2,7,30,173.0,116.0,4.3,9.9,168.0,160.1,128.18
2018,4,2,7,45,239.0,130.0,4.3,10.15,216.5,215.3,175.27
2018,4,2,8,0,305.0,144.0,4.3,10.4,265.0,273.59,224.96
2018,4,2,8,15,423.0,144.5,4.3,10.8,336.0,361.03,298.03
2018,4,2,8,30,541.0,145.0,4.3,11.2,407.0,453.09,373.83
2018,4,2,8,45,641.0,134.5,4.3,11.55,475.0,541.21,445.1
2018,4,2,9,0,741.0,124.0,4.3,11.9,543.0,631.76,516.7
2018,4,2,9,15,788.0,117.5,4.25,12.2,593.5,693.8,564.26
2018,4,2,9,30,835.0,111.0,4.2,12.5,644.0,759.8,612.97
2018,4,2,9,45,848.5,112.0,4.15,12.85,680.5,808.16,645.97
2018,4,2,10,0,862.0,113.0,4.1,13.2,717.0,854.57,677.23
2018,4,2,10,15,894.0,105.0,4.05,13.55,755.5,896.25,704.65
2018,4,2,10,30,926.0,97.0,4.0,13.9,794.0,944.82,736.62
2018,4,2,10,45,931.0,98.5,3.95,14.2,817.5,976.75,756.58
2018,4,2,11,0,936.0,100.0,3.9,14.5,841.0,1005.19,774.11
2018,4,2,11,15,940.5,100.5,3.85,14.75,858.0,1028.42,788.14
2018,4,2,11,30,945.0,101.0,3.8,15.0,875.0,1047.87,799.6
2018,4,2,11,45,946.5,102.0,3.8,15.3,883.5,1060.96,807.05
2018,4,2,12,0,948.0,103.0,3.8,15.6,892.0,1070.0,811.91
2018,4,2,12,15,948.5,102.5,3.8,15.7,892.5,1072.35,813.02
2018,4,2,12,30,949.0,102.0,3.8,15.8,893.0,1070.58,811.56
2018,4,2,12,45,947.5,101.5,3.85,15.9,885.0,1062.71,806.54
2018,4,2,13,0,946.0,101.0,3.9,16.0,877.0,1050.78,798.94
2018,4,2,13,15,942.5,100.5,3.85,15.95,861.5,1032.92,787.17
2018,4,2,13,30,939.0,100.0,3.8,15.9,846.0,1011.2,772.9
2018,4,2,13,45,930.0,100.5,3.8,15.9,822.0,981.71,753.55
2018,4,2,14,0,921.0,101.0,3.8,15.9,798.0,948.89,731.91
2018,4,2,14,15,918.5,97.0,3.75,15.8,769.0,913.83,708.61
2018,4,2,14,30,916.0,93.0,3.7,15.7,740.0,875.41,682.84
2018,4,2,14,45,906.0,90.5,3.65,15.6,703.0,829.44,651.48
2018,4,2,15,0,896.0,88.0,3.6,15.5,666.0,781.08,618.1
2018,4,2,15,15,881.5,86.0,3.6,15.5,623.5,727.91,580.78
2018,4,2,15,30,867.0,84.0,3.6,15.5,581.0,673.29,539.9
2018,4,2,15,45,843.5,82.0,3.55,15.45,532.5,615.73,495.06
2018,4,2,16,0,820.0,80.0,3.5,15.4,484.0,553.81,445.68
2018,4,2,16,15,786.5,78.5,3.5,15.05,433.0,487.82,392.17
2018,4,2,16,30,753.0,77.0,3.5,14.7,382.0,423.73,338.37
2018,4,2,16,45,690.0,75.5,3.45,14.4,325.5,350.36,275.72
2018,4,2,17,0,627.0,74.0,3.4,14.1,269.0,283.35,217.12
2018,4,2,17,15,482.0,71.5,3.45,13.4,205.0,200.75,148.22
2018,4,2,17,30,337.0,69.0,3.5,12.7,141.0,133.09,93.53
2018,4,2,17,45,259.5,54.0,3.5,12.05,100.5,84.63,54.57
2018,4,2,18,0,182.0,39.0,3.5,11.4,60.0,46.31,26.53
2018,4,2,18,15,124.0,25.0,3.4,11.2,36.0,19.37,4.87
2018,4,2,18,30,66.0,11.0,3.3,11.0,12.0,9.39,0.0
2018,4,2,18,45,33.0,5.5,3.2,10.75,6.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.85,6.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,3,5,45,14.5,4.0,2.7,7.0,4.0,0.0,0.0
2018,4,3,6,0,29.0,8.0,2.7,7.1,8.0,6.83,0.0
2018,4,3,6,15,157.5,24.5,2.7,7.55,40.0,19.06,2.01
2018,4,3,6,30,286.0,41.0,2.7,8.0,72.0,51.16,28.2
2018,4,3,6,45,403.0,50.0,2.7,8.5,120.0,97.25,59.78
2018,4,3,7,0,520.0,59.0,2.7,9.0,168.0,156.65,106.66
2018,4,3,7,15,584.0,66.5,2.65,9.35,220.5,216.2,159.15
2018,4,3,7,30,648.0,74.0,2.6,9.7,273.0,283.26,218.95
2018,4,3,7,45,690.5,79.5,2.55,10.1,326.0,347.41,276.26
2018,4,3,8,0,733.0,85.0,2.5,10.5,379.0,415.55,335.31
2018,4,3,8,15,763.0,89.0,2.4,10.9,430.0,479.22,388.88
2018,4,3,8,30,793.0,93.0,2.3,11.3,481.0,544.72,441.8
2018,4,3,8,45,765.0,108.0,2.25,11.65,512.0,588.94,476.34
2018,4,3,9,0,737.0,123.0,2.2,12.0,543.0,627.64,505.29
2018,4,3,9,15,766.0,125.0,2.1,12.3,590.5,688.02,549.69
2018,4,3,9,30,795.0,127.0,2.0,12.6,638.0,745.64,590.5
2018,4,3,9,45,802.0,134.0,1.9,12.9,674.5,793.39,621.53
2018,4,3,10,0,809.0,141.0,1.8,13.2,711.0,838.87,650.18
2018,4,3,10,15,801.0,151.5,1.75,13.4,736.5,872.34,670.74
2018,4,3,10,30,793.0,162.0,1.7,13.6,762.0,902.09,688.64
2018,4,3,10,45,765.0,182.5,1.7,13.85,775.5,927.81,704.19
2018,4,3,11,0,737.0,203.0,1.7,14.1,789.0,942.01,712.02
2018,4,3,11,15,763.5,195.0,1.65,14.2,813.0,975.09,732.33
2018,4,3,11,30,790.0,187.0,1.6,14.3,837.0,1005.36,750.36
2018,4,3,11,45,772.5,199.0,1.6,14.45,839.5,1010.1,752.29
2018,4,3,12,0,755.0,211.0,1.6,14.6,842.0,1010.76,752.02
2018,4,3,12,15,738.0,220.5,1.65,14.6,837.5,1005.46,749.22
2018,4,3,12,30,721.0,230.0,1.7,14.6,833.0,996.46,744.17
2018,4,3,12,45,774.0,199.0,1.75,14.65,841.0,1012.44,755.57
2018,4,3,13,0,827.0,168.0,1.8,14.7,849.0,1014.77,757.82
2018,4,3,13,15,813.5,169.5,1.9,14.65,829.5,990.28,743.6
2018,4,3,13,30,800.0,171.0,2.0,14.6,810.0,962.61,727.43
2018,4,3,13,45,832.5,150.5,2.1,14.55,798.5,952.77,723.17
2018,4,3,14,0,865.0,130.0,2.2,14.5,787.0,937.19,714.83
2018,4,3,14,15,862.5,124.5,2.3,14.35,758.0,901.39,692.85
2018,4,3,14,30,860.0,119.0,2.4,14.2,729.0,862.42,668.52
2018,4,3,14,45,851.0,115.5,2.45,14.05,693.0,817.38,639.09
2018,4,3,15,0,842.0,112.0,2.5,13.9,657.0,770.03,607.57
2018,4,3,15,15,826.5,109.0,2.5,13.9,615.0,716.51,569.49
2018,4,3,15,30,811.0,106.0,2.5,13.9,573.0,661.79,528.69
2018,4,3,15,45,785.0,102.5,2.55,13.45,524.0,599.23,481.79
2018,4,3,16,0,759.0,99.0,2.6,13.0,475.0,538.05,434.29
2018,4,3,16,15,729.0,95.5,2.65,12.6,426.0,474.65,383.21
2018,4,3,16,30,699.0,92.0,2.7,12.2,377.0,412.95,331.65
2018,4,3,16,45,655.0,84.5,2.75,11.85,323.0,344.05,272.68
2018,4,3,17,0,611.0,77.0,2.8,11.5,269.0,279.42,215.73
2018,4,3,17,15,544.5,69.5,2.8,11.0,217.5,213.62,157.85
2018,4,3,17,30,478.0,62.0,2.8,10.5,166.0,155.64,107.31
2018,4,3,17,45,383.5,51.5,2.8,10.05,120.5,99.61,62.21
2018,4,3,18,0,289.0,41.0,2.8,9.6,75.0,54.02,29.85
2018,4,3,18,15,174.0,27.0,2.8,9.45,44.5,20.98,7.17
2018,4,3,18,30,59.0,13.0,2.8,9.3,14.0,11.1,0.0
2018,4,3,18,45,29.5,6.5,2.8,9.15,7.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
