Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.2,9.5,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.2,9.7,2.0,1.71,0.0
2018,4,24,5,45,0.0,7.5,1.15,9.85,7.5,6.16,0.0
2018,4,24,6,0,0.0,13.0,1.1,10.0,13.0,10.69,3.54
2018,4,24,6,15,1.5,25.0,1.1,10.25,25.5,20.62,12.8
2018,4,24,6,30,3.0,37.0,1.1,10.5,38.0,30.75,20.94
2018,4,24,6,45,4.5,39.5,1.05,10.8,41.0,33.2,23.08
2018,4,24,7,0,6.0,42.0,1.0,11.1,44.0,35.84,25.32
2018,4,24,7,15,3.0,38.5,1.0,11.4,39.5,32.56,22.56
2018,4,24,7,30,0.0,35.0,1.0,11.7,35.0,28.91,19.41
2018,4,24,7,45,0.0,69.0,1.0,12.05,69.0,57.21,43.55
2018,4,24,8,0,0.0,103.0,1.0,12.4,103.0,85.7,67.34
2018,4,24,8,15,0.5,117.5,1.05,12.75,118.0,98.24,77.43
2018,4,24,8,30,1.0,132.0,1.1,13.1,133.0,110.93,87.56
2018,4,24,8,45,4.5,161.0,1.15,13.45,164.0,137.99,109.4
2018,4,24,9,0,8.0,190.0,1.2,13.8,195.0,165.68,131.42
2018,4,24,9,15,12.5,217.0,1.3,14.05,225.5,192.91,152.9
2018,4,24,9,30,17.0,244.0,1.4,14.3,256.0,220.75,174.63
2018,4,24,9,45,37.5,293.0,1.45,14.5,321.5,292.69,230.96
2018,4,24,10,0,58.0,342.0,1.5,14.7,387.0,358.06,280.81
2018,4,24,10,15,65.0,362.0,1.55,14.85,414.5,385.98,301.33
2018,4,24,10,30,72.0,382.0,1.6,15.0,442.0,414.23,322.16
2018,4,24,10,45,61.5,383.0,1.6,15.1,435.0,408.34,316.82
2018,4,24,11,0,51.0,384.0,1.6,15.2,428.0,401.62,311.11
2018,4,24,11,15,200.0,353.5,1.6,15.25,531.0,545.74,422.13
2018,4,24,11,30,349.0,323.0,1.6,15.3,634.0,678.02,519.46
2018,4,24,11,45,318.0,352.5,1.6,15.35,637.5,664.76,507.65
2018,4,24,12,0,287.0,382.0,1.6,15.4,641.0,666.18,507.29
2018,4,24,12,15,375.5,345.0,1.65,15.35,683.5,731.86,556.21
2018,4,24,12,30,464.0,308.0,1.7,15.3,726.0,780.0,592.07
2018,4,24,12,45,303.0,362.0,1.75,15.3,634.0,657.92,502.55
2018,4,24,13,0,142.0,416.0,1.8,15.3,542.0,538.06,412.97
2018,4,24,13,15,210.5,381.0,1.85,15.15,563.5,564.13,435.93
2018,4,24,13,30,279.0,346.0,1.9,15.0,585.0,602.13,466.1
2018,4,24,13,45,246.5,355.0,1.95,14.85,562.0,573.68,444.93
2018,4,24,14,0,214.0,364.0,2.0,14.7,539.0,531.44,414.12
2018,4,24,14,15,323.5,328.0,1.95,14.45,581.5,592.32,462.41
2018,4,24,14,30,433.0,292.0,1.9,14.2,624.0,643.48,501.94
2018,4,24,14,45,352.5,303.0,1.9,13.95,565.0,561.57,440.84
2018,4,24,15,0,272.0,314.0,1.9,13.7,506.0,497.25,392.47
2018,4,24,15,15,329.0,279.0,1.9,13.7,497.0,487.37,386.76
2018,4,24,15,30,386.0,244.0,1.9,13.7,488.0,471.54,375.57
2018,4,24,15,45,326.0,237.0,1.8,13.05,432.5,408.8,327.0
2018,4,24,16,0,266.0,230.0,1.7,12.4,377.0,351.36,282.07
2018,4,24,16,15,210.0,213.5,1.7,12.0,323.0,286.94,230.95
2018,4,24,16,30,154.0,197.0,1.7,11.6,269.0,235.6,189.73
2018,4,24,16,45,161.5,170.5,1.65,11.15,238.0,203.8,163.15
2018,4,24,17,0,169.0,144.0,1.6,10.7,207.0,171.3,135.15
2018,4,24,17,15,144.0,119.5,1.55,10.35,167.5,132.7,102.67
2018,4,24,17,30,119.0,95.0,1.5,10.0,128.0,97.62,73.43
2018,4,24,17,45,85.0,74.0,1.5,9.65,95.0,68.1,49.93
2018,4,24,18,0,51.0,53.0,1.5,9.3,62.0,43.52,31.09
2018,4,24,18,15,36.0,38.0,1.45,9.0,43.5,30.25,21.11
2018,4,24,18,30,21.0,23.0,1.4,8.7,25.0,18.95,9.03
2018,4,24,18,45,13.5,13.0,1.35,8.45,14.0,11.1,0.0
2018,4,24,19,0,6.0,3.0,1.3,8.2,3.0,0.0,0.0
2018,4,24,19,15,3.0,1.5,1.3,8.05,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,15,0.0,1.5,1.3,5.85,1.5,0.0,0.0
2018,4,25,5,30,0.0,3.0,1.3,6.3,3.0,2.56,0.0
2018,4,25,5,45,0.0,12.5,1.3,6.75,12.5,10.29,0.0
2018,4,25,6,0,0.0,22.0,1.3,7.2,22.0,18.15,10.21
2018,4,25,6,15,0.0,37.5,1.2,7.65,37.5,30.97,22.33
2018,4,25,6,30,0.0,53.0,1.1,8.1,53.0,43.49,32.37
2018,4,25,6,45,2.0,76.0,1.05,8.55,76.5,62.37,48.83
2018,4,25,7,0,4.0,99.0,1.0,9.0,100.0,81.91,65.55
2018,4,25,7,15,5.5,114.5,0.95,9.55,116.5,95.8,77.14
2018,4,25,7,30,7.0,130.0,0.9,10.1,133.0,109.95,88.73
2018,4,25,7,45,10.0,148.0,0.85,10.6,152.5,126.98,102.53
2018,4,25,8,0,13.0,166.0,0.8,11.1,172.0,144.47,116.48
2018,4,25,8,15,25.5,189.5,0.8,11.55,203.5,176.47,142.18
2018,4,25,8,30,38.0,213.0,0.8,12.0,235.0,206.42,165.81
2018,4,25,8,45,36.0,233.0,0.8,12.45,255.0,226.08,180.74
2018,4,25,9,0,34.0,253.0,0.8,12.9,275.0,245.65,195.39
2018,4,25,9,15,106.0,283.5,0.9,13.25,359.0,336.35,266.87
2018,4,25,9,30,178.0,314.0,1.0,13.6,443.0,424.21,334.0
2018,4,25,9,45,416.5,264.5,1.1,13.9,586.0,595.59,464.36
2018,4,25,10,0,655.0,215.0,1.2,14.2,729.0,765.28,587.06
2018,4,25,10,15,779.0,171.5,1.3,14.4,804.5,846.0,642.62
2018,4,25,10,30,903.0,128.0,1.4,14.6,880.0,925.88,695.36
2018,4,25,10,45,916.5,125.0,1.45,14.8,905.0,958.31,715.24
2018,4,25,11,0,930.0,122.0,1.5,15.0,930.0,987.68,733.66
2018,4,25,11,15,932.0,123.0,1.55,15.05,944.0,1006.86,745.88
2018,4,25,11,30,934.0,124.0,1.6,15.1,958.0,1022.27,755.86
2018,4,25,11,45,935.0,124.5,1.65,15.15,964.5,1032.38,762.56
2018,4,25,12,0,936.0,125.0,1.7,15.2,971.0,1038.58,766.91
2018,4,25,12,15,936.0,124.0,1.7,15.2,969.0,1038.42,766.7
2018,4,25,12,30,936.0,123.0,1.7,15.2,967.0,1034.33,764.16
2018,4,25,12,45,936.0,120.5,1.7,15.15,958.0,1024.83,758.42
2018,4,25,13,0,936.0,118.0,1.7,15.1,949.0,1011.42,750.31
2018,4,25,13,15,931.5,118.0,1.75,14.95,932.0,992.4,739.63
2018,4,25,13,30,927.0,118.0,1.8,14.8,915.0,969.72,726.57
2018,4,25,13,45,921.0,116.5,1.85,14.65,890.0,940.72,709.25
2018,4,25,14,0,915.0,115.0,1.9,14.5,865.0,908.4,689.59
2018,4,25,14,15,906.0,113.5,1.9,14.3,833.5,870.46,665.47
2018,4,25,14,30,897.0,112.0,1.9,14.1,802.0,829.76,639.24
2018,4,25,14,45,886.5,110.0,1.95,13.9,764.5,784.9,610.22
2018,4,25,15,0,876.0,108.0,2.0,13.7,727.0,737.85,578.5
2018,4,25,15,15,861.5,105.5,2.0,13.7,684.0,690.1,543.33
2018,4,25,15,30,847.0,103.0,2.0,13.7,641.0,635.84,502.52
2018,4,25,15,45,827.5,100.0,2.05,13.15,593.5,577.27,458.44
2018,4,25,16,0,808.0,97.0,2.1,12.6,546.0,518.53,412.52
2018,4,25,16,15,781.5,93.5,2.1,12.3,495.0,456.28,361.59
2018,4,25,16,30,755.0,90.0,2.1,12.0,444.0,395.3,309.97
2018,4,25,16,45,719.0,85.5,2.1,11.65,391.0,330.32,253.82
2018,4,25,17,0,683.0,81.0,2.1,11.3,338.0,269.62,200.06
2018,4,25,17,15,633.0,75.5,2.05,10.9,285.5,208.43,146.36
2018,4,25,17,30,583.0,70.0,2.0,10.5,233.0,152.79,99.16
2018,4,25,17,45,509.0,62.5,2.0,10.05,183.5,99.13,59.25
2018,4,25,18,0,435.0,55.0,2.0,9.6,134.0,54.8,34.87
2018,4,25,18,15,317.0,43.0,1.95,9.25,91.0,35.14,25.43
2018,4,25,18,30,199.0,31.0,1.9,8.9,48.0,24.03,13.37
2018,4,25,18,45,104.0,17.0,1.85,8.6,25.5,14.51,0.0
2018,4,25,19,0,9.0,3.0,1.8,8.3,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,1.8,8.15,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,1.9,5.95,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,2.0,6.2,4.0,3.41,0.0
2018,4,26,5,45,3.0,8.0,2.05,6.5,8.0,6.74,0.0
2018,4,26,6,0,0.0,12.0,2.1,6.8,12.0,9.86,3.02
2018,4,26,6,15,0.0,18.5,2.1,7.1,18.5,15.22,8.16
2018,4,26,6,30,0.0,25.0,2.1,7.4,25.0,20.6,12.44
2018,4,26,6,45,0.0,32.5,2.15,7.75,32.5,26.81,17.98
2018,4,26,7,0,0.0,40.0,2.2,8.1,40.0,33.04,23.43
2018,4,26,7,15,0.0,49.0,2.2,8.4,49.0,40.52,29.89
2018,4,26,7,30,0.0,58.0,2.2,8.7,58.0,48.03,36.27
2018,4,26,7,45,0.0,75.5,2.2,9.0,75.5,62.65,48.7
2018,4,26,8,0,0.0,93.0,2.2,9.3,93.0,77.3,60.98
2018,4,26,8,15,0.0,115.5,2.25,9.6,115.5,96.27,76.77
2018,4,26,8,30,0.0,138.0,2.3,9.9,138.0,115.43,92.5
2018,4,26,8,45,3.5,162.5,2.3,10.2,165.0,138.58,111.4
2018,4,26,9,0,7.0,187.0,2.3,10.5,192.0,162.27,130.55
2018,4,26,9,15,81.5,246.0,2.3,10.75,305.5,274.07,222.42
2018,4,26,9,30,156.0,305.0,2.3,11.0,419.0,398.95,321.37
2018,4,26,9,45,477.0,231.5,2.35,11.25,602.5,610.1,488.29
2018,4,26,10,0,798.0,158.0,2.4,11.5,786.0,820.08,644.67
2018,4,26,10,15,858.0,136.0,2.45,11.7,833.5,876.72,681.72
2018,4,26,10,30,918.0,114.0,2.5,11.9,881.0,923.81,713.06
2018,4,26,10,45,923.5,114.5,2.55,12.15,903.0,952.68,731.52
2018,4,26,11,0,929.0,115.0,2.6,12.4,925.0,978.12,747.79
2018,4,26,11,15,932.5,115.5,2.65,12.45,939.5,998.14,760.97
2018,4,26,11,30,936.0,116.0,2.7,12.5,954.0,1014.42,771.74
2018,4,26,11,45,937.5,116.5,2.75,12.6,961.0,1024.97,778.63
2018,4,26,12,0,939.0,117.0,2.8,12.7,968.0,1031.61,783.06
2018,4,26,12,15,939.5,116.5,2.85,12.65,967.0,1032.38,784.12
2018,4,26,12,30,940.0,116.0,2.9,12.6,966.0,1029.2,782.69
2018,4,26,12,45,939.5,115.0,2.95,12.6,957.5,1020.62,777.62
2018,4,26,13,0,939.0,114.0,3.0,12.6,949.0,1008.14,770.03
2018,4,26,13,15,936.0,113.0,3.05,12.55,932.5,989.46,758.44
2018,4,26,13,30,933.0,112.0,3.1,12.5,916.0,967.08,744.36
2018,4,26,13,45,928.0,110.5,3.15,12.45,892.0,938.83,726.2
2018,4,26,14,0,923.0,109.0,3.2,12.4,868.0,907.19,705.61
2018,4,26,14,15,915.0,108.0,3.2,12.3,837.0,870.34,681.0
2018,4,26,14,30,907.0,107.0,3.2,12.2,806.0,830.65,654.18
2018,4,26,14,45,896.0,105.5,3.2,12.1,769.0,785.57,623.2
2018,4,26,15,0,885.0,104.0,3.2,12.0,732.0,738.32,589.68
2018,4,26,15,15,871.0,101.5,3.2,12.0,689.0,686.2,550.25
2018,4,26,15,30,857.0,99.0,3.2,12.0,646.0,636.03,511.2
2018,4,26,15,45,838.5,97.0,3.2,11.7,599.0,578.63,466.05
2018,4,26,16,0,820.0,95.0,3.2,11.4,552.0,520.91,419.2
2018,4,26,16,15,795.5,91.5,3.2,11.15,501.5,459.03,367.45
2018,4,26,16,30,771.0,88.0,3.2,10.9,451.0,398.18,314.89
2018,4,26,16,45,738.0,84.0,3.15,10.65,399.0,335.35,259.37
2018,4,26,17,0,705.0,80.0,3.1,10.4,347.0,273.39,203.65
2018,4,26,17,15,637.0,76.5,3.05,10.05,290.5,208.91,147.32
2018,4,26,17,30,569.0,73.0,3.0,9.7,234.0,152.14,99.71
2018,4,26,17,45,412.5,68.0,2.95,9.35,172.0,92.08,57.46
2018,4,26,18,0,256.0,63.0,2.9,9.0,110.0,53.75,37.06
2018,4,26,18,15,170.5,47.0,2.85,8.75,74.0,36.28,26.54
2018,4,26,18,30,85.0,31.0,2.8,8.5,38.0,24.12,13.83
2018,4,26,18,45,49.0,17.5,2.75,8.25,21.0,14.94,0.0
2018,4,26,19,0,13.0,4.0,2.7,8.0,4.0,3.41,0.0
2018,4,26,19,15,6.5,2.0,2.7,8.0,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,6.5,0.9,9.0,7.5,0.0,0.0
2018,4,27,5,30,80.0,13.0,0.9,9.3,15.0,11.1,0.0
2018,4,27,5,45,178.5,22.5,0.85,9.55,40.0,17.54,5.73
2018,4,27,6,0,277.0,32.0,0.8,9.8,65.0,25.78,16.91
2018,4,27,6,15,172.0,26.0,0.85,10.1,49.5,19.88,12.24
2018,4,27,6,30,67.0,20.0,0.9,10.4,34.0,20.84,10.25
2018,4,27,6,45,65.0,38.5,0.95,10.65,55.5,41.08,27.22
2018,4,27,7,0,63.0,57.0,1.0,10.9,77.0,61.02,44.63
2018,4,27,7,15,288.0,83.0,1.0,11.15,198.0,149.03,111.75
2018,4,27,7,30,513.0,109.0,1.0,11.4,319.0,266.7,204.72
2018,4,27,7,45,294.5,146.5,1.05,11.6,270.5,242.74,192.3
2018,4,27,8,0,76.0,184.0,1.1,11.8,222.0,190.62,153.37
2018,4,27,8,15,124.5,216.5,1.15,11.95,286.0,254.41,205.14
2018,4,27,8,30,173.0,249.0,1.2,12.1,350.0,318.52,255.94
2018,4,27,8,45,181.5,272.0,1.25,12.3,385.5,355.45,284.43
2018,4,27,9,0,190.0,295.0,1.3,12.5,421.0,392.98,313.04
2018,4,27,9,15,225.0,311.0,1.35,12.6,469.0,442.75,351.14
2018,4,27,9,30,260.0,327.0,1.4,12.7,517.0,506.14,398.62
2018,4,27,9,45,421.5,289.0,1.4,12.85,614.5,619.91,484.53
2018,4,27,10,0,583.0,251.0,1.4,13.0,712.0,733.33,567.17
2018,4,27,10,15,635.5,238.0,1.45,13.05,756.5,791.44,607.65
2018,4,27,10,30,688.0,225.0,1.5,13.1,801.0,845.91,645.73
2018,4,27,10,45,566.5,289.0,1.5,13.2,771.5,813.08,618.92
2018,4,27,11,0,445.0,353.0,1.5,13.3,742.0,776.29,589.96
2018,4,27,11,15,458.0,349.0,1.55,13.3,755.0,794.47,603.53
2018,4,27,11,30,471.0,345.0,1.6,13.3,768.0,810.67,615.14
2018,4,27,11,45,428.5,370.0,1.6,13.35,757.0,798.83,605.22
2018,4,27,12,0,386.0,395.0,1.6,13.4,746.0,770.5,584.52
2018,4,27,12,15,411.0,380.0,1.65,13.4,753.0,794.47,602.4
2018,4,27,12,30,436.0,365.0,1.7,13.4,760.0,802.65,609.13
2018,4,27,12,45,529.0,320.0,1.75,13.35,795.0,844.33,641.13
2018,4,27,13,0,622.0,275.0,1.8,13.3,830.0,884.04,671.11
2018,4,27,13,15,514.0,316.0,1.8,13.25,769.0,809.12,616.98
2018,4,27,13,30,406.0,357.0,1.8,13.2,708.0,737.37,565.19
2018,4,27,13,45,463.0,324.0,1.85,13.1,714.0,744.73,573.69
2018,4,27,14,0,520.0,291.0,1.9,13.0,720.0,746.89,577.69
2018,4,27,14,15,666.5,222.0,1.9,12.9,751.0,787.66,610.4
2018,4,27,14,30,813.0,153.0,1.9,12.8,782.0,806.79,626.88
2018,4,27,14,45,794.5,152.0,1.9,12.7,742.5,759.05,593.07
2018,4,27,15,0,776.0,151.0,1.9,12.6,703.0,712.73,559.85
2018,4,27,15,15,695.5,166.0,1.9,12.6,639.0,636.61,503.09
2018,4,27,15,30,615.0,181.0,1.9,12.6,575.0,564.75,448.5
2018,4,27,15,45,632.5,163.0,1.95,12.3,542.0,523.87,417.72
2018,4,27,16,0,650.0,145.0,2.0,12.0,509.0,479.57,382.7
2018,4,27,16,15,666.5,129.0,2.0,11.8,472.5,433.29,344.24
2018,4,27,16,30,683.0,113.0,2.0,11.6,436.0,383.84,301.58
2018,4,27,16,45,650.5,105.5,2.05,11.4,385.0,322.57,248.72
2018,4,27,17,0,618.0,98.0,2.1,11.2,334.0,264.19,197.28
2018,4,27,17,15,568.0,90.5,2.1,10.9,282.5,205.26,146.07
2018,4,27,17,30,518.0,83.0,2.1,10.6,231.0,152.04,101.4
2018,4,27,17,45,454.5,73.0,2.1,10.3,183.5,98.9,61.49
2018,4,27,18,0,391.0,63.0,2.1,10.0,136.0,56.31,37.52
2018,4,27,18,15,290.0,49.5,2.05,9.85,94.5,37.92,27.93
2018,4,27,18,30,189.0,36.0,2.0,9.7,53.0,27.77,17.03
2018,4,27,18,45,103.0,20.5,1.95,9.5,29.0,17.5,0.0
2018,4,27,19,0,17.0,5.0,1.9,9.3,5.0,4.27,0.0
2018,4,27,19,15,8.5,2.5,1.9,9.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.55,8.9,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,9.1,3.0,2.56,0.0
2018,4,28,5,45,0.0,8.0,1.65,9.35,8.0,6.57,0.0
2018,4,28,6,0,0.0,13.0,1.7,9.6,13.0,10.68,3.74
2018,4,28,6,15,0.0,21.0,1.8,9.8,21.0,17.29,9.92
2018,4,28,6,30,0.0,29.0,1.9,10.0,29.0,23.91,15.18
2018,4,28,6,45,0.0,45.0,1.95,10.25,45.0,37.2,26.82
2018,4,28,7,0,0.0,61.0,2.0,10.5,61.0,50.53,38.35
2018,4,28,7,15,0.0,57.0,2.1,10.65,57.0,47.19,35.35
2018,4,28,7,30,0.0,53.0,2.2,10.8,53.0,43.86,32.35
2018,4,28,7,45,0.0,53.5,2.3,11.0,53.5,44.3,32.57
2018,4,28,8,0,0.0,54.0,2.4,11.2,54.0,44.74,32.79
2018,4,28,8,15,0.5,75.0,2.4,11.35,75.5,62.52,47.76
2018,4,28,8,30,1.0,96.0,2.4,11.5,97.0,80.43,62.66
2018,4,28,8,45,11.5,152.5,2.45,11.65,160.5,134.67,107.74
2018,4,28,9,0,22.0,209.0,2.5,11.8,224.0,190.8,153.52
2018,4,28,9,15,31.0,239.0,2.5,11.95,261.0,232.28,186.69
2018,4,28,9,30,40.0,269.0,2.5,12.1,298.0,268.46,215.23
2018,4,28,9,45,60.5,297.5,2.55,12.25,344.0,313.12,250.51
2018,4,28,10,0,81.0,326.0,2.6,12.4,390.0,359.47,286.65
2018,4,28,10,15,62.5,311.0,2.6,12.45,361.5,333.23,265.22
2018,4,28,10,30,44.0,296.0,2.6,12.5,333.0,305.52,242.82
2018,4,28,10,45,26.0,232.5,2.6,12.6,254.5,231.74,184.01
2018,4,28,11,0,8.0,169.0,2.6,12.7,176.0,150.49,118.29
2018,4,28,11,15,79.5,284.5,2.65,12.7,356.0,347.05,276.63
2018,4,28,11,30,151.0,400.0,2.7,12.7,536.0,528.82,415.51
2018,4,28,11,45,123.0,384.0,2.7,12.75,495.5,488.42,383.29
2018,4,28,12,0,95.0,368.0,2.7,12.8,455.0,446.8,351.19
2018,4,28,12,15,55.0,315.0,2.7,12.75,365.5,340.66,269.19
2018,4,28,12,30,15.0,262.0,2.7,12.7,276.0,239.68,189.24
2018,4,28,12,45,62.5,325.5,2.75,12.65,381.5,356.86,283.04
2018,4,28,13,0,110.0,389.0,2.8,12.6,487.0,477.81,376.35
2018,4,28,13,15,145.5,411.0,2.8,12.5,538.5,529.16,415.51
2018,4,28,13,30,181.0,433.0,2.8,12.4,590.0,578.27,452.92
2018,4,28,13,45,192.5,418.0,2.8,12.3,581.0,567.89,445.86
2018,4,28,14,0,204.0,403.0,2.8,12.2,572.0,556.11,438.09
2018,4,28,14,15,297.5,353.5,2.8,12.1,589.5,590.06,466.7
2018,4,28,14,30,391.0,304.0,2.8,12.0,607.0,615.24,488.08
2018,4,28,14,45,493.5,248.5,2.85,11.9,612.5,622.23,496.17
2018,4,28,15,0,596.0,193.0,2.9,11.8,618.0,624.04,499.85
2018,4,28,15,15,460.5,224.0,2.9,11.8,541.0,528.65,425.11
2018,4,28,15,30,325.0,255.0,2.9,11.8,464.0,439.38,354.45
2018,4,28,15,45,258.5,247.5,2.9,11.5,406.0,376.03,304.47
2018,4,28,16,0,192.0,240.0,2.9,11.2,348.0,312.07,253.27
2018,4,28,16,15,239.0,213.0,2.85,11.0,335.0,302.34,245.07
2018,4,28,16,30,286.0,186.0,2.8,10.8,322.0,280.44,225.73
2018,4,28,16,45,447.5,140.0,2.8,10.6,325.0,279.58,219.87
2018,4,28,17,0,609.0,94.0,2.8,10.4,328.0,256.9,192.61
2018,4,28,17,15,589.0,84.0,2.75,10.2,283.0,202.9,143.79
2018,4,28,17,30,569.0,74.0,2.7,10.0,238.0,150.87,98.45
2018,4,28,17,45,505.5,65.5,2.6,9.75,189.5,98.59,59.52
2018,4,28,18,0,442.0,57.0,2.5,9.5,141.0,54.29,35.63
2018,4,28,18,15,316.0,46.0,2.5,9.35,97.0,35.41,25.81
2018,4,28,18,30,190.0,35.0,2.5,9.2,53.0,27.0,16.71
2018,4,28,18,45,100.5,20.0,2.45,9.05,29.0,15.56,0.0
2018,4,28,19,0,11.0,5.0,2.4,8.9,5.0,4.27,0.0
2018,4,28,19,15,5.5,2.5,2.4,8.85,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,5,15,37.5,7.5,2.15,7.95,8.5,0.0,0.0
2018,4,29,5,30,75.0,15.0,2.2,8.2,17.0,12.8,0.0
2018,4,29,5,45,192.0,29.0,2.25,8.5,49.5,22.51,11.07
2018,4,29,6,0,309.0,43.0,2.3,8.8,82.0,33.23,23.64
2018,4,29,6,15,353.0,55.5,2.35,9.05,119.5,42.37,32.53
2018,4,29,6,30,397.0,68.0,2.4,9.3,157.0,78.67,49.34
2018,4,29,6,45,496.5,74.0,2.45,9.55,214.0,127.44,82.26
2018,4,29,7,0,596.0,80.0,2.5,9.8,271.0,186.14,128.5
2018,4,29,7,15,403.0,114.0,2.55,10.1,253.0,204.01,154.3
2018,4,29,7,30,210.0,148.0,2.6,10.4,235.0,196.59,156.24
2018,4,29,7,45,183.0,173.0,2.65,10.7,256.0,219.19,176.73
2018,4,29,8,0,156.0,198.0,2.7,11.0,277.0,241.86,196.27
2018,4,29,8,15,102.5,196.5,2.75,11.25,250.5,225.3,183.07
2018,4,29,8,30,49.0,195.0,2.8,11.5,224.0,195.43,158.24
2018,4,29,8,45,105.5,239.0,2.85,11.8,307.5,279.51,226.75
2018,4,29,9,0,162.0,283.0,2.9,12.1,391.0,362.8,292.99
2018,4,29,9,15,167.5,298.0,2.95,12.3,415.5,389.82,313.58
2018,4,29,9,30,173.0,313.0,3.0,12.5,440.0,416.88,334.18
2018,4,29,9,45,98.0,283.5,3.05,12.7,356.0,340.19,272.34
2018,4,29,10,0,23.0,254.0,3.1,12.9,272.0,245.09,194.99
2018,4,29,10,15,28.0,271.0,3.15,13.0,294.0,266.44,212.02
2018,4,29,10,30,33.0,288.0,3.2,13.1,316.0,288.12,228.92
2018,4,29,10,45,88.5,341.5,3.2,13.25,419.0,389.76,309.4
2018,4,29,11,0,144.0,395.0,3.2,13.4,522.0,510.05,401.4
2018,4,29,11,15,95.5,389.5,3.25,13.45,474.0,447.13,351.69
2018,4,29,11,30,47.0,384.0,3.3,13.5,426.0,397.72,312.42
2018,4,29,11,45,45.0,376.5,3.35,13.6,417.0,389.31,305.99
2018,4,29,12,0,43.0,369.0,3.4,13.7,408.0,380.54,299.15
2018,4,29,12,15,312.5,316.5,3.45,13.7,601.0,619.87,488.91
2018,4,29,12,30,582.0,264.0,3.5,13.7,794.0,845.82,657.73
2018,4,29,12,45,437.0,333.0,3.5,13.7,729.0,765.94,594.87
2018,4,29,13,0,292.0,402.0,3.5,13.7,664.0,675.61,525.8
2018,4,29,13,15,524.5,293.0,3.55,13.7,753.0,793.25,618.82
2018,4,29,13,30,757.0,184.0,3.6,13.7,842.0,882.54,686.77
2018,4,29,13,45,788.5,164.0,3.65,13.65,833.0,872.18,679.8
2018,4,29,14,0,820.0,144.0,3.7,13.6,824.0,856.58,669.95
2018,4,29,14,15,865.0,121.5,3.75,13.55,815.5,836.1,656.65
2018,4,29,14,30,910.0,99.0,3.8,13.5,807.0,818.88,645.75
2018,4,29,14,45,846.5,119.0,3.85,13.4,753.0,761.83,605.72
2018,4,29,15,0,783.0,139.0,3.9,13.3,699.0,699.87,559.13
2018,4,29,15,15,766.5,133.5,3.9,13.3,655.0,646.9,518.85
2018,4,29,15,30,750.0,128.0,3.9,13.3,611.0,593.95,477.54
2018,4,29,15,45,656.0,140.0,3.95,13.0,540.0,512.57,413.3
2018,4,29,16,0,562.0,152.0,4.0,12.7,469.0,438.3,353.5
2018,4,29,16,15,676.0,115.5,4.0,12.5,463.0,422.04,337.88
2018,4,29,16,30,790.0,79.0,4.0,12.3,457.0,392.4,308.74
2018,4,29,16,45,760.0,75.0,4.0,12.05,405.0,329.93,253.14
2018,4,29,17,0,730.0,71.0,4.0,11.8,353.0,269.79,198.69
2018,4,29,17,15,663.0,69.5,4.0,11.45,297.0,204.52,141.7
2018,4,29,17,30,596.0,68.0,4.0,11.1,241.0,148.62,95.07
2018,4,29,17,45,447.0,64.5,3.95,10.75,179.5,91.92,56.09
2018,4,29,18,0,298.0,61.0,3.9,10.4,118.0,51.64,35.35
2018,4,29,18,15,211.0,46.5,3.85,10.05,81.0,35.32,25.68
2018,4,29,18,30,124.0,32.0,3.8,9.7,44.0,25.05,15.27
2018,4,29,18,45,73.0,18.5,3.7,9.4,24.5,14.62,0.0
2018,4,29,19,0,22.0,5.0,3.6,9.1,5.0,4.27,0.0
2018,4,29,19,15,11.0,2.5,3.55,8.95,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.8,7.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,4,30,5,15,13.0,6.0,3.9,7.3,6.5,0.0,0.0
2018,4,30,5,30,26.0,12.0,3.9,7.5,13.0,10.24,0.0
2018,4,30,5,45,98.5,28.5,3.95,7.65,40.0,22.3,11.61
2018,4,30,6,0,171.0,45.0,4.0,7.8,67.0,34.81,25.2
2018,4,30,6,15,126.5,61.5,4.0,8.1,82.0,46.55,36.44
2018,4,30,6,30,82.0,78.0,4.0,8.4,97.0,67.01,50.03
2018,4,30,6,45,93.0,101.5,4.0,8.75,128.0,94.21,72.23
2018,4,30,7,0,104.0,125.0,4.0,9.1,159.0,123.35,96.84
2018,4,30,7,15,100.5,140.5,3.95,9.45,178.0,144.17,115.15
2018,4,30,7,30,97.0,156.0,3.9,9.8,197.0,164.48,132.85
2018,4,30,7,45,135.0,182.0,3.85,10.2,246.5,208.62,169.42
2018,4,30,8,0,173.0,208.0,3.8,10.6,296.0,257.42,209.63
2018,4,30,8,15,264.5,221.5,3.75,11.0,371.5,331.79,270.16
2018,4,30,8,30,356.0,235.0,3.7,11.4,447.0,410.37,333.4
2018,4,30,8,45,302.5,269.5,3.65,11.8,459.0,431.11,348.97
2018,4,30,9,0,249.0,304.0,3.6,12.2,471.0,446.07,359.31
2018,4,30,9,15,339.5,297.5,3.6,12.55,540.0,516.56,414.78
2018,4,30,9,30,430.0,291.0,3.6,12.9,609.0,604.26,481.92
2018,4,30,9,45,627.5,220.5,3.55,13.25,708.5,715.8,567.75
2018,4,30,10,0,825.0,150.0,3.5,13.6,808.0,828.28,650.94
2018,4,30,10,15,870.5,132.5,3.55,13.8,848.5,868.19,677.48
2018,4,30,10,30,916.0,115.0,3.6,14.0,889.0,916.36,710.18
2018,4,30,10,45,920.0,116.0,3.6,14.2,910.0,944.0,727.85
2018,4,30,11,0,924.0,117.0,3.6,14.4,931.0,968.17,743.23
2018,4,30,11,15,927.0,118.0,3.65,14.45,945.5,987.84,756.28
2018,4,30,11,30,930.0,119.0,3.7,14.5,960.0,1003.79,766.9
2018,4,30,11,45,930.5,119.5,3.75,14.55,966.0,1013.11,773.09
2018,4,30,12,0,931.0,120.0,3.8,14.6,972.0,1018.56,776.8
2018,4,30,12,15,929.5,120.0,3.85,14.6,970.0,1017.74,776.52
2018,4,30,12,30,928.0,120.0,3.9,14.6,968.0,1013.04,773.75
2018,4,30,12,45,924.0,121.0,4.0,14.6,958.0,1003.09,767.85
2018,4,30,13,0,920.0,122.0,4.1,14.6,948.0,989.39,759.44
2018,4,30,13,15,914.5,122.0,4.2,14.5,930.5,969.68,747.2
2018,4,30,13,30,909.0,122.0,4.3,14.4,913.0,946.45,732.63
2018,4,30,13,45,901.5,121.5,4.4,14.3,888.5,917.61,714.27
2018,4,30,14,0,894.0,121.0,4.5,14.2,864.0,885.62,693.51
2018,4,30,14,15,885.5,119.5,4.6,14.05,833.0,848.9,669.24
2018,4,30,14,30,877.0,118.0,4.7,13.9,802.0,809.48,642.69
2018,4,30,14,45,865.0,117.0,4.8,13.8,765.0,765.44,612.22
2018,4,30,15,0,853.0,116.0,4.9,13.7,728.0,724.72,582.19
2018,4,30,15,15,839.0,113.0,4.9,13.7,685.5,672.86,542.12
2018,4,30,15,30,825.0,110.0,4.9,13.7,643.0,619.76,500.17
2018,4,30,15,45,806.5,107.0,5.05,13.25,597.0,563.2,455.57
2018,4,30,16,0,788.0,104.0,5.2,12.8,551.0,506.42,409.22
2018,4,30,16,15,763.5,100.0,5.2,12.5,501.0,446.12,358.04
2018,4,30,16,30,739.0,96.0,5.2,12.2,451.0,385.61,305.25
2018,4,30,16,45,705.0,91.5,5.25,11.9,399.5,323.88,250.42
2018,4,30,17,0,671.0,87.0,5.3,11.6,348.0,265.04,197.29
2018,4,30,17,15,623.5,81.0,5.3,11.2,296.0,205.26,144.3
2018,4,30,17,30,576.0,75.0,5.3,10.8,244.0,150.73,98.02
2018,4,30,17,45,491.5,67.5,5.3,10.4,192.0,97.4,59.31
2018,4,30,18,0,407.0,60.0,5.3,10.0,140.0,54.71,37.16
2018,4,30,18,15,270.0,48.0,5.25,9.7,94.5,36.66,26.94
2018,4,30,18,30,133.0,36.0,5.2,9.4,49.0,27.94,17.89
2018,4,30,18,45,69.5,21.0,5.15,9.05,27.5,16.46,0.0
2018,4,30,19,0,6.0,6.0,5.1,8.7,6.0,5.12,0.0
2018,4,30,19,15,3.0,3.0,5.05,8.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.95,8.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.75,8.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.65,7.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,6.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,5.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,5.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,15,38.5,8.0,3.5,6.25,9.5,0.0,0.0
2018,5,1,5,30,77.0,16.0,3.5,6.8,19.0,13.66,0.0
2018,5,1,5,45,151.0,30.5,3.55,7.3,47.0,23.53,13.13
2018,5,1,6,0,225.0,45.0,3.6,7.8,75.0,34.36,24.89
2018,5,1,6,15,312.0,58.0,3.6,8.25,119.0,43.92,34.1
2018,5,1,6,30,399.0,71.0,3.6,8.7,163.0,80.78,51.31
2018,5,1,6,45,521.5,73.5,3.6,9.15,225.0,129.57,83.18
2018,5,1,7,0,644.0,76.0,3.6,9.6,287.0,190.95,130.73
2018,5,1,7,15,684.5,81.0,3.6,10.1,339.5,248.51,181.73
2018,5,1,7,30,725.0,86.0,3.6,10.6,392.0,310.16,236.91
2018,5,1,7,45,754.0,90.0,3.6,11.1,443.5,371.84,291.8
2018,5,1,8,0,783.0,94.0,3.6,11.6,495.0,433.72,345.49
2018,5,1,8,15,805.0,97.0,3.6,11.95,544.5,492.91,395.74
2018,5,1,8,30,827.0,100.0,3.6,12.3,594.0,552.63,444.81
2018,5,1,8,45,844.0,103.0,3.6,12.7,640.0,609.6,490.11
2018,5,1,9,0,861.0,106.0,3.6,13.1,686.0,665.93,533.53
2018,5,1,9,15,875.5,107.0,3.55,13.45,727.0,713.05,568.91
2018,5,1,9,30,890.0,108.0,3.5,13.8,768.0,762.46,604.75
2018,5,1,9,45,902.0,108.5,3.45,14.1,804.0,807.68,635.23
2018,5,1,10,0,914.0,109.0,3.4,14.4,840.0,850.65,663.68
2018,5,1,10,15,920.0,110.5,3.35,14.65,868.5,887.07,687.25
2018,5,1,10,30,926.0,112.0,3.3,14.9,897.0,920.41,708.45
2018,5,1,10,45,929.5,114.0,3.3,15.1,918.5,948.74,726.53
2018,5,1,11,0,933.0,116.0,3.3,15.3,940.0,973.56,742.17
2018,5,1,11,15,936.0,116.0,3.3,15.45,954.0,992.35,753.85
2018,5,1,11,30,939.0,116.0,3.3,15.6,968.0,1007.4,763.08
2018,5,1,11,45,940.0,116.5,3.3,15.75,974.0,1017.22,768.9
2018,5,1,12,0,941.0,117.0,3.3,15.9,980.0,1023.16,772.23
2018,5,1,12,15,942.0,116.0,3.35,15.95,979.0,1023.73,772.81
2018,5,1,12,30,943.0,115.0,3.4,16.0,978.0,1020.38,770.9
2018,5,1,12,45,943.5,112.5,3.45,16.0,969.0,1011.17,765.31
2018,5,1,13,0,944.0,110.0,3.5,16.0,960.0,998.04,757.2
2018,5,1,13,15,940.5,109.5,3.55,15.95,943.5,979.3,745.5
2018,5,1,13,30,937.0,109.0,3.6,15.9,927.0,956.89,731.32
2018,5,1,13,45,931.5,108.0,3.65,15.85,902.5,928.66,713.11
2018,5,1,14,0,926.0,107.0,3.7,15.8,878.0,897.1,692.51
2018,5,1,14,15,918.5,105.5,3.8,15.7,847.0,860.24,668.43
2018,5,1,14,30,911.0,104.0,3.9,15.6,816.0,820.51,642.03
2018,5,1,14,45,900.5,102.5,3.95,15.45,779.0,775.9,611.65
2018,5,1,15,0,890.0,101.0,4.0,15.3,742.0,729.09,578.31
2018,5,1,15,15,877.0,98.5,4.0,15.3,699.5,677.73,539.32
2018,5,1,15,30,864.0,96.0,4.0,15.3,657.0,624.92,498.25
2018,5,1,15,45,846.0,94.0,4.15,14.8,610.0,570.76,456.09
2018,5,1,16,0,828.0,92.0,4.3,14.3,563.0,513.36,410.09
2018,5,1,16,15,803.5,89.0,4.35,13.9,512.5,452.05,358.93
2018,5,1,16,30,779.0,86.0,4.4,13.5,462.0,391.76,306.92
2018,5,1,16,45,746.0,82.0,4.4,13.1,409.5,329.07,251.67
2018,5,1,17,0,713.0,78.0,4.4,12.7,357.0,267.02,196.12
2018,5,1,17,15,666.5,73.5,4.35,12.2,304.5,206.49,142.66
2018,5,1,17,30,620.0,69.0,4.3,11.7,252.0,150.97,95.78
2018,5,1,17,45,551.0,62.0,4.25,11.25,201.5,96.78,56.39
2018,5,1,18,0,482.0,55.0,4.2,10.8,151.0,51.12,33.59
2018,5,1,18,15,377.0,46.0,4.1,10.4,107.5,37.41,27.58
2018,5,1,18,30,272.0,37.0,4.0,10.0,64.0,28.7,18.67
2018,5,1,18,45,155.0,23.0,3.9,9.6,36.5,17.93,0.0
2018,5,1,19,0,38.0,9.0,3.8,9.2,9.0,7.68,0.0
2018,5,1,19,15,19.0,4.5,3.75,9.1,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,2,5,15,63.0,9.0,1.25,7.8,11.5,7.68,0.0
2018,5,2,5,30,126.0,18.0,1.3,8.3,23.0,15.36,0.0
2018,5,2,5,45,207.5,27.5,1.3,8.85,49.5,21.37,11.73
2018,5,2,6,0,289.0,37.0,1.3,9.4,76.0,29.64,20.67
2018,5,2,6,15,392.0,49.0,1.25,9.8,126.5,38.89,29.45
2018,5,2,6,30,495.0,61.0,1.2,10.2,177.0,80.53,47.66
2018,5,2,6,45,571.5,67.5,1.15,10.65,233.0,130.4,80.95
2018,5,2,7,0,648.0,74.0,1.1,11.1,289.0,189.53,127.85
2018,5,2,7,15,685.5,79.5,1.05,11.55,341.0,246.9,177.69
2018,5,2,7,30,723.0,85.0,1.0,12.0,393.0,307.99,230.98
2018,5,2,7,45,749.5,90.0,0.95,12.5,444.0,369.48,283.76
2018,5,2,8,0,776.0,95.0,0.9,13.0,495.0,430.85,334.69
2018,5,2,8,15,795.0,99.5,0.85,13.35,543.5,489.53,381.88
2018,5,2,8,30,814.0,104.0,0.8,13.7,592.0,548.47,427.31
2018,5,2,8,45,819.5,111.0,0.8,14.05,634.0,601.8,467.24
2018,5,2,9,0,825.0,118.0,0.8,14.4,676.0,653.46,504.53
2018,5,2,9,15,844.0,118.0,0.8,14.7,718.5,705.65,541.26
2018,5,2,9,30,863.0,118.0,0.8,15.0,761.0,756.78,576.16
2018,5,2,9,45,870.5,121.5,0.8,15.25,795.5,794.44,599.99
2018,5,2,10,0,878.0,125.0,0.8,15.5,830.0,835.45,625.45
2018,5,2,10,15,884.0,127.5,0.85,15.65,858.5,871.58,648.41
2018,5,2,10,30,890.0,130.0,0.9,15.8,887.0,904.73,669.36
2018,5,2,10,45,893.5,132.0,0.95,15.95,907.5,932.07,686.48
2018,5,2,11,0,897.0,134.0,1.0,16.1,928.0,956.02,701.48
2018,5,2,11,15,899.0,135.0,1.05,16.2,941.5,974.15,712.96
2018,5,2,11,30,901.0,136.0,1.1,16.3,955.0,988.66,722.27
2018,5,2,11,45,902.0,136.5,1.15,16.4,961.0,998.09,728.48
2018,5,2,12,0,903.0,137.0,1.2,16.5,967.0,1003.78,732.48
2018,5,2,12,15,909.5,132.0,1.25,16.5,967.0,1005.84,734.59
2018,5,2,12,30,916.0,127.0,1.3,16.5,967.0,1004.06,734.4
2018,5,2,12,45,922.5,120.5,1.4,16.55,959.5,996.94,731.62
2018,5,2,13,0,929.0,114.0,1.5,16.6,952.0,985.81,726.31
2018,5,2,13,15,924.5,113.5,1.55,16.5,935.0,966.41,715.3
2018,5,2,13,30,920.0,113.0,1.6,16.4,918.0,943.43,701.99
2018,5,2,13,45,914.0,112.0,1.6,16.35,893.5,915.2,684.38
2018,5,2,14,0,908.0,111.0,1.6,16.3,869.0,883.73,664.57
2018,5,2,14,15,900.0,110.0,1.65,16.15,838.5,847.55,642.29
2018,5,2,14,30,892.0,109.0,1.7,16.0,808.0,808.6,617.82
2018,5,2,14,45,881.5,107.0,1.75,15.85,771.0,764.28,589.23
2018,5,2,15,0,871.0,105.0,1.8,15.7,734.0,717.82,557.44
2018,5,2,15,15,857.5,102.5,1.8,15.7,691.5,667.04,520.33
2018,5,2,15,30,844.0,100.0,1.8,15.7,649.0,617.88,483.32
2018,5,2,15,45,826.0,97.0,1.9,15.2,602.5,560.92,440.74
2018,5,2,16,0,808.0,94.0,2.0,14.7,556.0,503.66,396.19
2018,5,2,16,15,785.5,91.0,1.95,14.35,507.0,444.41,347.65
2018,5,2,16,30,763.0,88.0,1.9,14.0,458.0,386.0,298.18
2018,5,2,16,45,733.5,83.0,1.9,13.65,406.5,324.57,245.13
2018,5,2,17,0,704.0,78.0,1.9,13.3,355.0,263.36,191.27
2018,5,2,17,15,662.0,72.5,1.85,12.85,303.5,203.56,139.12
2018,5,2,17,30,620.0,67.0,1.8,12.4,252.0,148.25,92.86
2018,5,2,17,45,559.5,60.5,1.7,12.0,203.0,95.35,54.75
2018,5,2,18,0,499.0,54.0,1.6,11.6,154.0,49.86,32.67
2018,5,2,18,15,389.5,44.0,1.55,11.2,108.5,35.63,25.99
2018,5,2,18,30,280.0,34.0,1.5,10.8,63.0,27.99,18.18
2018,5,2,18,45,169.0,21.5,1.45,10.45,36.5,16.79,0.0
2018,5,2,19,0,58.0,9.0,1.4,10.1,10.0,7.68,0.0
2018,5,2,19,15,29.0,4.5,1.45,9.9,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,3,5,15,6.5,2.5,1.45,7.65,3.0,2.13,0.0
2018,5,3,5,30,13.0,5.0,1.5,8.1,6.0,4.16,0.0
2018,5,3,5,45,6.5,8.0,1.55,8.5,8.5,6.75,0.0
2018,5,3,6,0,0.0,11.0,1.6,8.9,11.0,9.03,2.41
2018,5,3,6,15,0.0,17.5,1.65,9.25,17.5,14.39,7.41
2018,5,3,6,30,0.0,24.0,1.7,9.6,24.0,19.77,11.65
2018,5,3,6,45,0.0,46.5,1.7,9.95,46.5,38.44,27.96
2018,5,3,7,0,0.0,69.0,1.7,10.3,69.0,57.14,44.08
2018,5,3,7,15,0.0,91.0,1.7,10.6,91.0,75.22,59.42
2018,5,3,7,30,0.0,113.0,1.7,10.9,113.0,93.51,74.7
2018,5,3,7,45,0.5,132.0,1.65,11.2,132.5,109.72,87.96
2018,5,3,8,0,1.0,151.0,1.6,11.5,152.0,126.14,101.23
2018,5,3,8,15,12.0,185.5,1.6,11.75,193.0,160.93,129.51
2018,5,3,8,30,23.0,220.0,1.6,12.0,234.0,197.31,158.69
2018,5,3,8,45,55.0,249.5,1.6,12.25,286.0,249.75,200.62
2018,5,3,9,0,87.0,279.0,1.6,12.5,338.0,300.39,240.48
2018,5,3,9,15,78.0,297.5,1.6,12.7,353.0,316.16,251.88
2018,5,3,9,30,69.0,316.0,1.6,12.9,368.0,331.03,262.57
2018,5,3,9,45,101.5,331.5,1.6,13.1,411.5,385.44,304.52
2018,5,3,10,0,134.0,347.0,1.6,13.3,455.0,431.44,339.29
2018,5,3,10,15,286.5,325.0,1.65,13.45,566.0,556.21,435.4
2018,5,3,10,30,439.0,303.0,1.7,13.6,677.0,690.78,534.65
2018,5,3,10,45,623.0,238.5,1.7,13.7,783.5,810.23,621.04
2018,5,3,11,0,807.0,174.0,1.7,13.8,890.0,922.62,697.59
2018,5,3,11,15,814.5,175.0,1.7,13.9,907.5,944.94,710.45
2018,5,3,11,30,822.0,176.0,1.7,14.0,925.0,964.01,722.24
2018,5,3,11,45,790.0,194.5,1.75,14.05,918.5,958.71,718.77
2018,5,3,12,0,758.0,213.0,1.8,14.1,912.0,959.38,719.66
2018,5,3,12,15,740.0,222.0,1.8,14.1,903.5,951.55,714.42
2018,5,3,12,30,722.0,231.0,1.8,14.1,895.0,940.27,707.08
2018,5,3,12,45,654.5,263.5,1.85,14.05,861.0,901.16,680.36
2018,5,3,13,0,587.0,296.0,1.9,14.0,827.0,858.76,651.03
2018,5,3,13,15,514.0,327.5,1.9,14.0,786.5,809.56,615.98
2018,5,3,13,30,441.0,359.0,1.9,14.0,746.0,760.97,580.97
2018,5,3,13,45,455.5,343.0,1.9,13.95,733.0,745.79,571.74
2018,5,3,14,0,470.0,327.0,1.9,13.9,720.0,727.88,560.16
2018,5,3,14,15,455.0,319.5,1.95,13.8,689.0,690.99,534.76
2018,5,3,14,30,440.0,312.0,2.0,13.7,658.0,653.26,508.48
2018,5,3,14,45,446.0,293.0,2.0,13.6,629.5,620.15,485.36
2018,5,3,15,0,452.0,274.0,2.0,13.5,601.0,585.06,460.27
2018,5,3,15,15,574.5,212.5,2.0,13.5,603.5,585.31,462.53
2018,5,3,15,30,697.0,151.0,2.0,13.5,606.0,577.1,457.02
2018,5,3,15,45,514.0,186.0,2.1,13.3,508.5,465.26,370.47
2018,5,3,16,0,331.0,221.0,2.2,13.1,411.0,367.32,293.63
2018,5,3,16,15,260.0,210.5,2.3,12.9,351.5,305.4,244.43
2018,5,3,16,30,189.0,200.0,2.4,12.7,292.0,246.45,197.06
2018,5,3,16,45,292.0,162.0,2.5,12.45,286.0,238.01,187.18
2018,5,3,17,0,395.0,124.0,2.6,12.2,280.0,216.31,164.03
2018,5,3,17,15,489.5,98.0,2.65,11.85,264.0,186.19,132.55
2018,5,3,17,30,584.0,72.0,2.7,11.5,248.0,146.46,93.48
2018,5,3,17,45,502.0,65.0,2.75,11.1,196.0,93.76,55.99
2018,5,3,18,0,420.0,58.0,2.8,10.7,144.0,51.26,35.07
2018,5,3,18,15,351.0,47.5,2.8,10.4,105.5,38.41,28.56
2018,5,3,18,30,282.0,37.0,2.8,10.1,67.0,28.71,18.97
2018,5,3,18,45,165.0,23.0,2.8,9.75,38.5,17.93,1.34
2018,5,3,19,0,48.0,9.0,2.8,9.4,10.0,7.68,0.0
2018,5,3,19,15,24.0,4.5,2.75,9.35,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,5,4,5,15,52.0,10.0,2.1,7.45,12.5,8.54,0.0
