Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,3,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,1.15,8.0,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,1.1,8.1,2.0,1.71,0.0
2018,5,24,5,15,0.0,5.5,1.1,8.45,5.5,4.51,0.0
2018,5,24,5,30,0.0,9.0,1.1,8.8,9.0,7.39,0.62
2018,5,24,5,45,23.5,16.0,1.1,9.15,20.5,13.66,6.58
2018,5,24,6,0,47.0,23.0,1.1,9.5,32.0,18.33,10.99
2018,5,24,6,15,37.5,50.5,1.1,9.7,59.0,41.77,32.42
2018,5,24,6,30,28.0,78.0,1.1,9.9,86.0,64.1,49.4
2018,5,24,6,45,23.0,99.0,1.15,10.15,106.5,82.33,64.74
2018,5,24,7,0,18.0,120.0,1.2,10.4,127.0,100.52,80.2
2018,5,24,7,15,13.0,131.0,1.2,10.65,136.5,110.06,88.19
2018,5,24,7,30,8.0,142.0,1.2,10.9,146.0,118.94,95.49
2018,5,24,7,45,5.0,140.5,1.25,11.1,143.0,117.77,94.23
2018,5,24,8,0,2.0,139.0,1.3,11.3,140.0,116.03,92.47
2018,5,24,8,15,3.0,140.5,1.3,11.55,142.5,118.13,93.85
2018,5,24,8,30,4.0,142.0,1.3,11.8,145.0,120.28,95.27
2018,5,24,8,45,4.5,153.0,1.35,12.0,156.5,130.16,103.08
2018,5,24,9,0,5.0,164.0,1.4,12.2,168.0,140.13,110.9
2018,5,24,9,15,7.5,188.5,1.4,12.45,194.5,162.91,129.04
2018,5,24,9,30,10.0,213.0,1.4,12.7,221.0,186.04,147.25
2018,5,24,9,45,12.5,231.5,1.4,12.95,242.0,204.37,161.45
2018,5,24,10,0,15.0,250.0,1.4,13.2,263.0,222.95,175.75
2018,5,24,10,15,14.0,245.0,1.4,13.45,257.5,218.63,171.88
2018,5,24,10,30,13.0,240.0,1.4,13.7,252.0,214.16,168.01
2018,5,24,10,45,12.5,230.0,1.45,13.9,241.5,205.65,161.1
2018,5,24,11,0,12.0,220.0,1.5,14.1,231.0,197.03,154.14
2018,5,24,11,15,14.0,226.0,1.5,14.2,239.0,204.38,159.87
2018,5,24,11,30,16.0,232.0,1.5,14.3,247.0,220.0,172.05
2018,5,24,11,45,25.5,264.5,1.55,14.45,288.5,258.52,202.18
2018,5,24,12,0,35.0,297.0,1.6,14.6,330.0,297.16,231.99
2018,5,24,12,15,103.5,373.0,1.65,14.55,471.0,443.65,344.46
2018,5,24,12,30,172.0,449.0,1.7,14.5,612.0,576.38,442.09
2018,5,24,12,45,163.0,461.0,1.75,14.45,614.5,577.39,441.76
2018,5,24,13,0,154.0,473.0,1.8,14.4,617.0,577.51,441.89
2018,5,24,13,15,126.5,457.5,1.85,14.25,574.5,535.22,411.27
2018,5,24,13,30,99.0,442.0,1.9,14.1,532.0,481.27,372.03
2018,5,24,13,45,76.0,413.0,1.95,13.95,481.0,431.78,335.65
2018,5,24,14,0,53.0,384.0,2.0,13.8,430.0,383.35,299.45
2018,5,24,14,15,43.5,355.5,2.0,13.55,392.5,347.25,272.54
2018,5,24,14,30,34.0,327.0,2.0,13.3,355.0,311.87,245.79
2018,5,24,14,45,24.5,288.0,2.0,13.05,307.5,268.03,212.11
2018,5,24,15,0,15.0,249.0,2.0,12.8,260.0,219.47,174.17
2018,5,24,15,15,17.5,244.0,2.0,12.8,256.5,215.63,171.62
2018,5,24,15,30,20.0,239.0,2.0,12.8,253.0,211.46,168.65
2018,5,24,15,45,15.0,217.0,2.0,12.35,227.0,188.79,150.94
2018,5,24,16,0,10.0,195.0,2.0,11.9,201.0,166.74,133.6
2018,5,24,16,15,12.0,179.0,2.0,11.7,185.5,153.24,122.98
2018,5,24,16,30,14.0,163.0,2.0,11.5,170.0,139.58,112.06
2018,5,24,16,45,46.0,141.0,1.95,11.3,161.5,131.25,104.64
2018,5,24,17,0,78.0,119.0,1.9,11.1,153.0,119.14,93.36
2018,5,24,17,15,176.5,116.5,1.9,10.95,181.5,129.29,97.49
2018,5,24,17,30,275.0,114.0,1.9,10.8,210.0,126.36,90.55
2018,5,24,17,45,311.0,99.0,1.85,10.6,191.0,96.3,66.68
2018,5,24,18,0,347.0,84.0,1.8,10.4,172.0,61.87,50.39
2018,5,24,18,15,288.5,70.0,1.75,10.25,132.5,52.2,41.49
2018,5,24,18,30,230.0,56.0,1.7,10.1,93.0,42.28,32.11
2018,5,24,18,45,153.0,41.5,1.65,9.95,62.5,32.06,22.14
2018,5,24,19,0,76.0,27.0,1.6,9.8,32.0,20.98,7.0
2018,5,24,19,15,38.5,14.0,1.55,9.7,16.5,11.95,0.0
2018,5,24,19,30,1.0,1.0,1.5,9.6,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.45,9.5,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,1.05,9.8,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,1.0,9.9,3.0,2.56,0.0
2018,5,25,5,15,0.0,10.0,1.05,10.0,10.0,8.23,0.0
2018,5,25,5,30,0.0,17.0,1.1,10.1,17.0,14.0,6.24
2018,5,25,5,45,0.0,29.0,1.1,10.25,29.0,23.94,15.69
2018,5,25,6,0,0.0,41.0,1.1,10.4,41.0,33.91,24.99
2018,5,25,6,15,8.5,63.5,1.1,10.5,66.0,51.63,41.19
2018,5,25,6,30,17.0,86.0,1.1,10.6,91.0,70.04,54.68
2018,5,25,6,45,19.5,101.5,1.1,10.7,108.0,83.74,65.94
2018,5,25,7,0,22.0,117.0,1.1,10.8,125.0,98.75,78.37
2018,5,25,7,15,11.0,96.0,1.05,10.9,100.0,81.82,64.27
2018,5,25,7,30,0.0,75.0,1.0,11.0,75.0,62.24,47.83
2018,5,25,7,45,1.0,81.5,1.0,11.1,82.0,68.04,52.57
2018,5,25,8,0,2.0,88.0,1.0,11.2,89.0,73.97,57.35
2018,5,25,8,15,3.0,113.0,1.0,11.3,115.0,95.34,75.03
2018,5,25,8,30,4.0,138.0,1.0,11.4,141.0,116.94,92.64
2018,5,25,8,45,5.0,162.0,1.0,11.45,165.5,137.96,109.59
2018,5,25,9,0,6.0,186.0,1.0,11.5,190.0,159.23,126.56
2018,5,25,9,15,5.0,174.0,1.0,11.55,177.5,148.98,117.89
2018,5,25,9,30,4.0,162.0,1.0,11.6,165.0,138.55,109.21
2018,5,25,9,45,3.0,149.5,1.0,11.6,152.0,127.55,100.1
2018,5,25,10,0,2.0,137.0,1.0,11.6,139.0,116.43,90.91
2018,5,25,10,15,4.5,160.5,1.05,11.7,164.5,138.58,108.84
2018,5,25,10,30,7.0,184.0,1.1,11.8,190.0,161.0,126.76
2018,5,25,10,45,9.5,209.0,1.1,11.85,217.5,184.93,145.73
2018,5,25,11,0,12.0,234.0,1.1,11.9,245.0,209.08,164.7
2018,5,25,11,15,12.0,228.5,1.1,11.95,239.5,204.71,161.03
2018,5,25,11,30,12.0,223.0,1.1,12.0,234.0,200.25,157.43
2018,5,25,11,45,10.5,211.5,1.15,12.05,221.5,189.14,148.58
2018,5,25,12,0,9.0,200.0,1.2,12.1,209.0,177.94,139.66
2018,5,25,12,15,8.5,188.5,1.25,12.1,197.0,167.57,131.46
2018,5,25,12,30,8.0,177.0,1.3,12.1,185.0,157.16,123.2
2018,5,25,12,45,10.0,200.5,1.35,12.05,210.0,179.06,140.88
2018,5,25,13,0,12.0,224.0,1.4,12.0,235.0,200.91,158.34
2018,5,25,13,15,11.0,217.0,1.45,11.95,227.0,193.63,152.59
2018,5,25,13,30,10.0,210.0,1.5,11.9,219.0,186.34,146.94
2018,5,25,13,45,94.0,228.5,1.55,11.85,310.5,289.04,231.16
2018,5,25,14,0,178.0,247.0,1.6,11.8,402.0,379.04,302.79
2018,5,25,14,15,187.0,231.5,1.65,11.7,389.5,364.71,291.89
2018,5,25,14,30,196.0,216.0,1.7,11.6,377.0,349.19,280.53
2018,5,25,14,45,112.5,217.0,1.75,11.55,308.5,275.34,221.05
2018,5,25,15,0,29.0,218.0,1.8,11.5,240.0,207.48,165.62
2018,5,25,15,15,51.5,248.5,1.8,11.5,285.0,245.8,197.1
2018,5,25,15,30,74.0,279.0,1.8,11.5,330.0,281.38,225.66
2018,5,25,15,45,125.5,253.5,1.9,11.35,333.5,287.03,230.79
2018,5,25,16,0,177.0,228.0,2.0,11.2,337.0,281.19,226.2
2018,5,25,16,15,161.0,215.0,2.05,11.15,308.0,251.72,202.1
2018,5,25,16,30,145.0,202.0,2.1,11.1,279.0,223.68,179.03
2018,5,25,16,45,186.0,189.5,2.15,11.0,278.5,215.2,170.45
2018,5,25,17,0,227.0,177.0,2.2,10.9,278.0,202.89,157.84
2018,5,25,17,15,234.0,153.5,2.2,10.75,246.5,168.58,127.96
2018,5,25,17,30,241.0,130.0,2.2,10.6,215.0,133.64,98.27
2018,5,25,17,45,281.0,106.5,2.2,10.5,190.0,100.51,71.37
2018,5,25,18,0,321.0,83.0,2.2,10.4,165.0,60.95,49.56
2018,5,25,18,15,276.0,68.0,2.15,10.3,127.5,50.65,40.1
2018,5,25,18,30,231.0,53.0,2.1,10.2,90.0,40.04,30.14
2018,5,25,18,45,163.5,37.5,2.05,10.15,59.5,28.66,19.24
2018,5,25,19,0,96.0,22.0,2.0,10.1,29.0,16.99,5.25
2018,5,25,19,15,51.0,12.0,2.05,10.05,15.5,10.24,0.0
2018,5,25,19,30,6.0,2.0,2.1,10.0,2.0,0.0,0.0
2018,5,25,19,45,3.0,1.0,2.1,9.95,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,26,4,45,7.0,2.5,3.85,8.9,2.5,0.0,0.0
2018,5,26,5,0,14.0,5.0,3.9,9.0,5.0,4.27,0.0
2018,5,26,5,15,24.0,13.0,3.95,9.2,14.5,10.9,0.0
2018,5,26,5,30,34.0,21.0,4.0,9.4,24.0,17.46,9.22
2018,5,26,5,45,17.0,32.5,4.0,9.65,34.0,27.08,18.48
2018,5,26,6,0,0.0,44.0,4.0,9.9,44.0,36.38,27.21
2018,5,26,6,15,1.0,61.0,4.0,10.25,61.5,49.78,39.51
2018,5,26,6,30,2.0,78.0,4.0,10.6,79.0,63.42,49.39
2018,5,26,6,45,22.5,109.5,3.95,10.95,118.5,89.84,71.04
2018,5,26,7,0,43.0,141.0,3.9,11.3,158.0,120.19,95.63
2018,5,26,7,15,75.0,170.0,3.85,11.8,204.0,154.56,123.03
2018,5,26,7,30,107.0,199.0,3.8,12.3,250.0,195.06,155.67
2018,5,26,7,45,127.5,222.0,3.7,12.8,289.0,229.89,183.86
2018,5,26,8,0,148.0,245.0,3.6,13.3,328.0,267.1,213.78
2018,5,26,8,15,190.5,263.0,3.55,13.75,379.5,312.52,249.9
2018,5,26,8,30,233.0,281.0,3.5,14.2,431.0,362.11,289.01
2018,5,26,8,45,296.5,288.5,3.4,14.65,493.0,424.24,337.45
2018,5,26,9,0,360.0,296.0,3.3,15.1,555.0,486.43,385.17
2018,5,26,9,15,335.0,323.5,3.25,15.4,574.5,513.22,404.46
2018,5,26,9,30,310.0,351.0,3.2,15.7,594.0,537.08,421.15
2018,5,26,9,45,290.0,372.5,3.15,16.0,607.5,556.44,434.25
2018,5,26,10,0,270.0,394.0,3.1,16.3,621.0,573.43,445.31
2018,5,26,10,15,312.0,389.0,3.1,16.55,659.5,613.67,475.04
2018,5,26,10,30,354.0,384.0,3.1,16.8,698.0,654.92,505.04
2018,5,26,10,45,393.0,366.0,3.05,17.05,722.0,692.51,531.87
2018,5,26,11,0,432.0,348.0,3.0,17.3,746.0,720.82,551.99
2018,5,26,11,15,314.0,411.0,3.1,17.35,702.5,671.62,513.6
2018,5,26,11,30,196.0,474.0,3.2,17.4,659.0,617.07,471.2
2018,5,26,11,45,190.5,477.5,3.25,17.45,658.0,617.88,471.9
2018,5,26,12,0,185.0,481.0,3.3,17.5,657.0,617.47,471.41
2018,5,26,12,15,302.5,428.0,3.45,17.55,716.0,688.04,526.12
2018,5,26,12,30,420.0,375.0,3.6,17.6,775.0,755.81,577.7
2018,5,26,12,45,636.0,265.5,3.7,17.6,864.5,848.38,648.95
2018,5,26,13,0,852.0,156.0,3.8,17.6,954.0,911.47,695.24
2018,5,26,13,15,872.5,143.0,3.9,17.5,948.5,905.22,691.64
2018,5,26,13,30,893.0,130.0,4.0,17.4,943.0,894.57,685.56
2018,5,26,13,45,899.5,124.0,4.1,17.3,925.5,874.04,672.6
2018,5,26,14,0,906.0,118.0,4.2,17.2,908.0,849.73,656.99
2018,5,26,14,15,852.5,141.0,4.25,17.05,864.5,808.95,629.4
2018,5,26,14,30,799.0,164.0,4.3,16.9,821.0,760.42,594.41
2018,5,26,14,45,799.5,154.5,4.4,16.75,788.0,721.09,566.54
2018,5,26,15,0,800.0,145.0,4.5,16.6,755.0,679.05,535.83
2018,5,26,15,15,819.0,127.5,4.5,16.6,723.5,638.61,504.99
2018,5,26,15,30,838.0,110.0,4.5,16.6,692.0,593.95,469.95
2018,5,26,15,45,822.5,107.0,4.55,16.2,647.0,540.6,427.68
2018,5,26,16,0,807.0,104.0,4.6,15.8,602.0,486.72,383.62
2018,5,26,16,15,791.0,99.5,4.6,15.55,555.5,431.0,336.43
2018,5,26,16,30,775.0,95.0,4.6,15.3,509.0,375.4,287.97
2018,5,26,16,45,747.0,92.0,4.55,15.0,459.0,317.8,237.11
2018,5,26,17,0,719.0,89.0,4.5,14.7,409.0,259.36,185.2
2018,5,26,17,15,681.5,84.5,4.45,14.3,358.0,202.58,135.9
2018,5,26,17,30,644.0,80.0,4.4,13.9,307.0,149.55,92.7
2018,5,26,17,45,592.0,73.5,4.35,13.55,257.0,97.92,57.66
2018,5,26,18,0,540.0,67.0,4.3,13.2,207.0,52.42,41.41
2018,5,26,18,15,465.5,59.0,4.2,12.75,161.0,46.86,36.32
2018,5,26,18,30,391.0,51.0,4.1,12.3,115.0,41.33,31.01
2018,5,26,18,45,283.5,40.0,4.0,11.9,78.5,30.93,21.08
2018,5,26,19,0,176.0,29.0,3.9,11.5,42.0,22.5,9.42
2018,5,26,19,15,91.5,15.5,3.8,11.25,22.0,13.23,0.0
2018,5,26,19,30,7.0,2.0,3.7,11.0,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.65,10.8,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,27,4,45,21.0,4.0,1.95,10.15,4.5,0.0,0.0
2018,5,27,5,0,42.0,8.0,1.9,10.4,9.0,6.83,0.0
2018,5,27,5,15,48.5,19.0,1.8,11.05,22.5,15.06,0.0
2018,5,27,5,30,55.0,30.0,1.7,11.7,36.0,24.17,14.85
2018,5,27,5,45,74.0,48.0,1.65,12.3,60.0,37.71,27.67
2018,5,27,6,0,93.0,66.0,1.6,12.9,84.0,50.97,39.88
2018,5,27,6,15,326.5,68.0,1.55,13.45,158.5,50.52,39.69
2018,5,27,6,30,560.0,70.0,1.5,14.0,233.0,80.58,48.22
2018,5,27,6,45,638.5,70.5,1.5,14.5,290.0,127.29,74.98
2018,5,27,7,0,717.0,71.0,1.5,15.0,347.0,185.99,118.96
2018,5,27,7,15,747.5,74.5,1.45,15.5,398.0,241.34,166.03
2018,5,27,7,30,778.0,78.0,1.4,16.0,449.0,299.36,216.37
2018,5,27,7,45,801.0,80.5,1.4,16.5,498.5,356.22,265.61
2018,5,27,8,0,824.0,83.0,1.4,17.0,548.0,414.25,314.51
2018,5,27,8,15,841.0,85.5,1.45,17.35,595.0,470.59,361.01
2018,5,27,8,30,858.0,88.0,1.5,17.7,642.0,525.97,405.27
2018,5,27,8,45,871.5,90.0,1.5,18.05,685.5,578.51,445.75
2018,5,27,9,0,885.0,92.0,1.5,18.4,729.0,630.01,484.1
2018,5,27,9,15,895.5,94.0,1.6,18.7,768.0,678.25,519.76
2018,5,27,9,30,906.0,96.0,1.7,19.0,807.0,724.67,553.27
2018,5,27,9,45,913.5,97.0,1.75,19.3,840.0,765.87,581.49
2018,5,27,10,0,921.0,98.0,1.8,19.6,873.0,804.55,606.53
2018,5,27,10,15,926.0,99.0,1.9,19.8,899.5,838.51,628.88
2018,5,27,10,30,931.0,100.0,2.0,20.0,926.0,869.41,649.1
2018,5,27,10,45,935.0,101.0,2.05,20.2,946.5,896.24,666.1
2018,5,27,11,0,939.0,102.0,2.1,20.4,967.0,919.68,680.84
2018,5,27,11,15,941.0,103.0,2.2,20.5,980.5,937.85,692.92
2018,5,27,11,30,943.0,104.0,2.3,20.6,994.0,952.37,702.71
2018,5,27,11,45,943.5,104.0,2.4,20.7,999.5,960.91,708.67
2018,5,27,12,0,944.0,104.0,2.5,20.8,1005.0,965.71,712.31
2018,5,27,12,15,944.5,103.0,2.55,20.8,1003.5,965.83,712.79
2018,5,27,12,30,945.0,102.0,2.6,20.8,1002.0,962.2,710.95
2018,5,27,12,45,945.5,100.5,2.65,20.85,994.0,954.35,706.29
2018,5,27,13,0,946.0,99.0,2.7,20.9,986.0,942.73,699.24
2018,5,27,13,15,943.0,98.0,2.75,20.95,970.0,924.78,688.05
2018,5,27,13,30,940.0,97.0,2.8,21.0,954.0,903.25,674.51
2018,5,27,13,45,935.0,96.5,2.8,21.0,931.0,877.04,657.56
2018,5,27,14,0,930.0,96.0,2.8,21.0,908.0,847.57,638.38
2018,5,27,14,15,922.5,95.0,2.85,21.0,878.0,812.57,615.62
2018,5,27,14,30,915.0,94.0,2.9,21.0,848.0,774.79,590.73
2018,5,27,14,45,905.5,93.0,2.9,21.0,812.5,733.01,561.99
2018,5,27,15,0,896.0,92.0,2.9,21.0,777.0,689.01,529.89
2018,5,27,15,15,885.0,90.0,2.9,21.0,736.5,641.16,494.23
2018,5,27,15,30,874.0,88.0,2.9,21.0,696.0,591.71,456.44
2018,5,27,15,45,859.0,86.5,2.9,20.9,651.5,539.27,415.47
2018,5,27,16,0,844.0,85.0,2.9,20.8,607.0,486.12,372.69
2018,5,27,16,15,825.0,82.5,2.85,20.7,559.5,429.94,326.22
2018,5,27,16,30,806.0,80.0,2.8,20.6,512.0,372.76,277.7
2018,5,27,16,45,781.5,77.0,2.8,20.5,462.0,314.75,227.6
2018,5,27,17,0,757.0,74.0,2.8,20.4,412.0,258.29,178.26
2018,5,27,17,15,723.0,70.5,2.8,19.8,361.5,201.43,129.98
2018,5,27,17,30,689.0,67.0,2.8,19.2,311.0,147.85,87.27
2018,5,27,17,45,641.5,62.0,2.75,18.55,261.5,92.06,49.88
2018,5,27,18,0,594.0,57.0,2.7,17.9,212.0,44.91,34.03
2018,5,27,18,15,525.5,50.5,2.7,17.2,166.0,40.16,29.79
2018,5,27,18,30,457.0,44.0,2.7,16.5,120.0,35.55,25.46
2018,5,27,18,45,350.5,35.5,2.65,15.75,82.5,29.05,19.19
2018,5,27,19,0,244.0,27.0,2.6,15.0,45.0,22.55,9.87
2018,5,27,19,15,129.5,14.5,2.55,14.8,23.5,12.38,0.0
2018,5,27,19,30,15.0,2.0,2.5,14.6,2.0,0.0,0.0
2018,5,27,19,45,7.5,1.0,2.45,14.35,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,4,45,37.5,5.0,0.9,13.3,5.5,0.0,0.0
2018,5,28,5,0,75.0,10.0,0.9,13.3,11.0,8.54,0.0
2018,5,28,5,15,211.0,21.5,0.85,13.85,40.0,17.88,1.35
2018,5,28,5,30,347.0,33.0,0.8,14.4,69.0,27.26,17.35
2018,5,28,5,45,439.0,40.5,0.75,14.95,111.0,32.87,23.19
2018,5,28,6,0,531.0,48.0,0.7,15.5,153.0,38.49,28.52
2018,5,28,6,15,591.5,53.0,0.7,16.0,201.0,41.91,31.7
2018,5,28,6,30,652.0,58.0,0.7,16.5,249.0,78.42,43.72
2018,5,28,6,45,693.5,62.0,0.7,17.0,299.5,128.87,73.15
2018,5,28,7,0,735.0,66.0,0.7,17.5,350.0,183.87,114.83
2018,5,28,7,15,765.0,69.0,0.8,18.05,401.0,239.6,161.59
2018,5,28,7,30,795.0,72.0,0.9,18.6,452.0,297.89,211.6
2018,5,28,7,45,817.5,75.0,0.95,19.2,502.0,355.85,260.99
2018,5,28,8,0,840.0,78.0,1.0,19.8,552.0,415.95,310.71
2018,5,28,8,15,856.0,80.5,1.05,20.3,599.0,471.73,355.83
2018,5,28,8,30,872.0,83.0,1.1,20.8,646.0,527.27,399.21
2018,5,28,8,45,884.5,84.5,1.15,21.3,689.0,579.4,438.65
2018,5,28,9,0,897.0,86.0,1.2,21.8,732.0,630.36,475.95
2018,5,28,9,15,905.5,88.5,1.3,22.05,770.5,678.24,510.83
2018,5,28,9,30,914.0,91.0,1.4,22.3,809.0,724.11,543.49
2018,5,28,9,45,919.5,93.5,1.5,22.6,842.0,765.55,571.7
2018,5,28,10,0,925.0,96.0,1.6,22.9,875.0,804.3,596.83
2018,5,28,10,15,930.5,97.5,1.7,23.1,902.5,839.24,619.48
2018,5,28,10,30,936.0,99.0,1.8,23.3,930.0,871.13,640.06
2018,5,28,10,45,940.0,99.5,1.9,23.5,950.5,897.61,657.04
2018,5,28,11,0,944.0,100.0,2.0,23.7,971.0,920.68,671.84
2018,5,28,11,15,946.5,100.5,2.05,23.75,984.5,938.92,683.42
2018,5,28,11,30,949.0,101.0,2.1,23.8,998.0,953.51,692.74
2018,5,28,11,45,950.0,101.0,2.2,23.9,1004.0,962.57,699.01
2018,5,28,12,0,951.0,101.0,2.3,24.0,1010.0,967.88,702.98
2018,5,28,12,15,948.5,102.5,2.4,23.95,1008.0,967.64,703.88
2018,5,28,12,30,946.0,104.0,2.5,23.9,1006.0,963.64,702.46
2018,5,28,12,45,941.5,105.0,2.55,23.9,996.0,953.66,696.63
2018,5,28,13,0,937.0,106.0,2.6,23.9,986.0,940.03,688.54
2018,5,28,13,15,933.5,105.5,2.65,23.8,970.0,922.32,678.07
2018,5,28,13,30,930.0,105.0,2.7,23.7,954.0,901.08,665.29
2018,5,28,13,45,924.5,105.0,2.7,23.65,931.0,875.22,648.91
2018,5,28,14,0,919.0,105.0,2.7,23.6,908.0,846.16,630.35
2018,5,28,14,15,912.5,103.5,2.75,23.55,878.5,811.87,608.47
2018,5,28,14,30,906.0,102.0,2.8,23.5,849.0,774.76,584.46
2018,5,28,14,45,896.5,101.0,2.8,23.45,814.0,733.37,556.13
2018,5,28,15,0,887.0,100.0,2.8,23.4,779.0,689.78,524.79
2018,5,28,15,15,875.5,98.0,2.8,23.4,738.5,642.06,489.64
2018,5,28,15,30,864.0,96.0,2.8,23.4,698.0,592.79,452.43
2018,5,28,15,45,848.5,93.5,2.85,23.15,653.0,539.67,411.85
2018,5,28,16,0,833.0,91.0,2.9,22.9,608.0,486.06,369.54
2018,5,28,16,15,812.0,88.5,2.9,22.65,559.5,428.98,323.15
2018,5,28,16,30,791.0,86.0,2.9,22.4,511.0,372.47,275.84
2018,5,28,16,45,764.5,83.0,2.95,22.15,461.0,314.68,226.59
2018,5,28,17,0,738.0,80.0,3.0,21.9,411.0,258.7,178.25
2018,5,28,17,15,704.0,76.0,3.0,21.25,361.0,202.52,130.94
2018,5,28,17,30,670.0,72.0,3.0,20.6,311.0,146.22,86.28
2018,5,28,17,45,623.0,66.5,3.05,19.95,261.5,94.39,52.14
2018,5,28,18,0,576.0,61.0,3.1,19.3,212.0,47.97,36.5
2018,5,28,18,15,509.0,54.0,3.15,18.6,166.5,42.85,31.98
2018,5,28,18,30,442.0,47.0,3.2,17.9,121.0,37.97,27.42
2018,5,28,18,45,338.0,37.5,3.25,17.15,83.5,30.71,20.52
2018,5,28,19,0,234.0,28.0,3.3,16.4,46.0,23.38,10.88
2018,5,28,19,15,126.0,15.5,3.3,16.1,24.5,13.23,0.0
2018,5,28,19,30,18.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,5,28,19,45,9.0,1.5,3.3,15.5,1.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,45,46.0,5.5,3.7,12.85,6.5,0.0,0.0
2018,5,29,5,0,92.0,11.0,3.7,12.9,13.0,9.39,0.0
2018,5,29,5,15,224.0,22.0,3.75,13.35,42.0,18.32,2.32
2018,5,29,5,30,356.0,33.0,3.8,13.8,71.0,27.25,17.38
2018,5,29,5,45,446.5,41.0,3.8,14.25,113.5,33.3,23.58
2018,5,29,6,0,537.0,49.0,3.8,14.7,156.0,39.32,29.29
2018,5,29,6,15,596.5,54.5,3.8,15.0,204.5,43.1,32.83
2018,5,29,6,30,656.0,60.0,3.8,15.3,253.0,75.96,42.02
2018,5,29,6,45,696.5,64.5,3.8,15.65,304.0,130.6,75.25
2018,5,29,7,0,737.0,69.0,3.8,16.0,355.0,185.99,118.06
2018,5,29,7,15,767.0,72.5,3.8,16.5,406.5,242.25,166.3
2018,5,29,7,30,797.0,76.0,3.8,17.0,458.0,301.08,218.09
2018,5,29,7,45,818.5,79.5,3.85,17.5,508.0,359.26,269.41
2018,5,29,8,0,840.0,83.0,3.9,18.0,558.0,418.43,320.44
2018,5,29,8,15,857.0,85.5,3.95,18.4,605.5,475.6,368.68
2018,5,29,8,30,874.0,88.0,4.0,18.8,653.0,531.68,414.64
2018,5,29,8,45,886.5,90.5,4.1,19.15,697.0,584.82,457.16
2018,5,29,9,0,899.0,93.0,4.2,19.5,741.0,636.8,497.58
2018,5,29,9,15,912.0,92.5,4.25,19.8,780.5,684.88,534.08
2018,5,29,9,30,925.0,92.0,4.3,20.1,820.0,731.27,568.46
2018,5,29,9,45,937.0,91.0,4.35,20.45,855.0,774.52,598.98
2018,5,29,10,0,949.0,90.0,4.4,20.8,890.0,815.5,626.45
2018,5,29,10,15,954.5,91.0,4.45,21.0,917.5,850.7,650.0
2018,5,29,10,30,960.0,92.0,4.5,21.2,945.0,882.79,671.28
2018,5,29,10,45,964.5,92.0,4.6,21.4,966.0,909.81,689.34
2018,5,29,11,0,969.0,92.0,4.7,21.6,987.0,933.35,705.04
2018,5,29,11,15,971.0,93.0,4.75,21.65,1000.5,952.06,717.53
2018,5,29,11,30,973.0,94.0,4.8,21.7,1014.0,967.01,727.54
2018,5,29,11,45,973.5,95.0,4.9,21.8,1020.5,976.8,734.37
2018,5,29,12,0,974.0,96.0,5.0,21.9,1027.0,982.74,738.71
2018,5,29,12,15,973.0,96.5,5.05,21.8,1026.0,982.99,739.49
2018,5,29,12,30,972.0,97.0,5.1,21.7,1025.0,979.38,737.77
2018,5,29,12,45,970.0,97.5,5.15,21.65,1016.5,971.03,732.77
2018,5,29,13,0,968.0,98.0,5.2,21.6,1008.0,958.89,725.26
2018,5,29,13,15,965.5,97.0,5.2,21.4,992.0,941.14,714.03
2018,5,29,13,30,963.0,96.0,5.2,21.2,976.0,919.72,700.29
2018,5,29,13,45,959.0,95.5,5.25,21.05,953.5,893.94,683.68
2018,5,29,14,0,955.0,95.0,5.3,20.9,931.0,864.77,664.6
2018,5,29,14,15,949.0,94.0,5.3,20.65,901.5,830.31,641.63
2018,5,29,14,30,943.0,93.0,5.3,20.4,872.0,792.88,616.35
2018,5,29,14,45,935.0,91.5,5.35,20.15,836.5,750.8,587.19
2018,5,29,15,0,927.0,90.0,5.4,19.9,801.0,706.29,554.26
2018,5,29,15,15,916.5,88.0,5.4,19.9,760.0,657.57,516.64
2018,5,29,15,30,906.0,86.0,5.4,19.9,719.0,607.12,476.77
2018,5,29,15,45,891.0,85.0,5.4,19.25,674.0,553.75,434.66
2018,5,29,16,0,876.0,84.0,5.4,18.6,629.0,499.59,390.52
2018,5,29,16,15,856.5,82.5,5.4,18.15,580.5,442.57,342.42
2018,5,29,16,30,837.0,81.0,5.4,17.7,532.0,384.48,292.09
2018,5,29,16,45,811.0,78.5,5.4,17.25,481.0,324.82,239.5
2018,5,29,17,0,785.0,76.0,5.4,16.8,430.0,266.83,187.79
2018,5,29,17,15,750.0,73.0,5.4,16.15,378.0,208.66,137.23
2018,5,29,17,30,715.0,70.0,5.4,15.5,326.0,153.84,92.65
2018,5,29,17,45,664.5,65.5,5.35,14.9,274.5,96.54,53.64
2018,5,29,18,0,614.0,61.0,5.3,14.3,223.0,48.38,37.65
2018,5,29,18,15,544.5,54.5,5.3,13.75,176.0,43.43,33.16
2018,5,29,18,30,475.0,48.0,5.3,13.2,129.0,38.92,28.84
2018,5,29,18,45,365.0,38.5,5.25,12.7,89.0,31.63,21.77
2018,5,29,19,0,255.0,29.0,5.2,12.2,49.0,24.28,12.24
2018,5,29,19,15,140.0,16.5,5.15,11.9,26.5,14.08,0.0
2018,5,29,19,30,25.0,4.0,5.1,11.6,4.0,0.0,0.0
2018,5,29,19,45,12.5,2.0,5.05,11.3,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.05,10.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.15,9.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,9.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.3,9.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.35,9.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.45,9.35,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.55,9.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,5,30,4,45,18.0,5.5,5.6,9.3,6.0,0.0,0.0
2018,5,30,5,0,36.0,11.0,5.6,9.3,12.0,9.39,0.0
2018,5,30,5,15,117.5,25.0,5.6,9.45,36.0,19.37,3.63
2018,5,30,5,30,199.0,39.0,5.6,9.6,60.0,29.96,20.08
2018,5,30,5,45,259.5,50.5,5.65,9.7,93.0,38.41,28.6
2018,5,30,6,0,320.0,62.0,5.7,9.8,126.0,46.68,36.52
2018,5,30,6,15,372.5,74.0,5.7,10.05,168.5,55.07,44.32
2018,5,30,6,30,425.0,86.0,5.7,10.3,211.0,83.17,55.43
2018,5,30,6,45,471.0,95.5,5.75,10.55,258.5,125.21,82.06
2018,5,30,7,0,517.0,105.0,5.8,10.8,306.0,174.98,121.18
2018,5,30,7,15,599.0,105.0,5.8,11.1,369.0,227.85,164.73
2018,5,30,7,30,681.0,105.0,5.8,11.4,432.0,289.55,217.69
2018,5,30,7,45,654.5,122.5,5.8,11.7,464.0,337.44,262.53
2018,5,30,8,0,628.0,140.0,5.8,12.0,496.0,381.39,302.77
2018,5,30,8,15,648.5,149.5,5.75,12.35,544.0,435.73,349.39
2018,5,30,8,30,669.0,159.0,5.7,12.7,592.0,490.85,395.46
2018,5,30,8,45,655.0,179.5,5.7,13.05,627.0,536.99,433.18
2018,5,30,9,0,641.0,200.0,5.7,13.4,662.0,580.05,467.34
2018,5,30,9,15,553.5,248.0,5.65,13.65,662.5,593.26,476.62
2018,5,30,9,30,466.0,296.0,5.6,13.9,663.0,600.92,480.78
2018,5,30,9,45,503.0,299.5,5.6,14.1,710.5,651.96,519.93
2018,5,30,10,0,540.0,303.0,5.6,14.3,758.0,703.82,558.98
2018,5,30,10,15,701.0,227.5,5.55,14.4,838.5,786.21,623.45
2018,5,30,10,30,862.0,152.0,5.5,14.5,919.0,865.0,682.64
2018,5,30,10,45,895.0,137.5,5.5,14.6,949.5,891.3,700.45
2018,5,30,11,0,928.0,123.0,5.5,14.7,980.0,925.17,723.95
2018,5,30,11,15,931.0,124.0,5.5,14.7,994.5,944.01,736.83
2018,5,30,11,30,934.0,125.0,5.5,14.7,1009.0,959.28,747.29
2018,5,30,11,45,935.5,125.5,5.45,14.7,1016.0,969.13,753.64
2018,5,30,12,0,937.0,126.0,5.4,14.7,1023.0,975.31,757.5
2018,5,30,12,15,937.0,126.5,5.4,14.65,1022.5,976.45,758.4
2018,5,30,12,30,937.0,127.0,5.4,14.6,1022.0,973.89,756.81
2018,5,30,12,45,936.0,127.0,5.4,14.6,1014.5,966.3,751.63
2018,5,30,13,0,935.0,127.0,5.4,14.6,1007.0,955.04,743.96
2018,5,30,13,15,931.5,127.0,5.4,14.5,991.5,937.95,732.5
2018,5,30,13,30,928.0,127.0,5.4,14.4,976.0,917.34,718.6
2018,5,30,13,45,920.5,128.0,5.35,14.3,952.5,890.88,700.19
2018,5,30,14,0,913.0,129.0,5.3,14.2,929.0,861.31,679.52
2018,5,30,14,15,897.0,130.5,5.3,14.0,895.0,822.66,652.66
2018,5,30,14,30,881.0,132.0,5.3,13.8,861.0,781.8,623.74
2018,5,30,14,45,869.0,129.0,5.3,13.6,822.5,737.87,590.86
2018,5,30,15,0,857.0,126.0,5.3,13.4,784.0,696.48,559.09
2018,5,30,15,15,841.0,124.5,5.3,13.4,742.0,646.9,519.99
2018,5,30,15,30,825.0,123.0,5.3,13.4,700.0,596.25,479.19
2018,5,30,15,45,817.0,119.5,5.3,12.9,660.0,547.2,439.45
2018,5,30,16,0,809.0,116.0,5.3,12.4,620.0,496.88,397.38
2018,5,30,16,15,754.5,119.0,5.25,12.15,560.0,430.04,340.86
2018,5,30,16,30,700.0,122.0,5.2,11.9,500.0,368.55,287.76
2018,5,30,16,45,587.0,132.0,5.2,11.65,428.0,299.45,229.56
2018,5,30,17,0,474.0,142.0,5.2,11.4,356.0,238.44,179.03
2018,5,30,17,15,342.5,137.5,5.15,11.15,282.5,177.56,131.14
2018,5,30,17,30,211.0,133.0,5.1,10.9,209.0,131.71,98.11
2018,5,30,17,45,235.0,109.0,5.05,10.65,181.5,99.12,71.82
2018,5,30,18,0,259.0,85.0,5.0,10.4,154.0,64.21,52.54
2018,5,30,18,15,257.5,71.0,4.95,10.15,127.5,52.55,41.88
2018,5,30,18,30,256.0,57.0,4.9,9.9,101.0,43.0,32.91
2018,5,30,18,45,187.5,45.0,4.85,9.65,71.5,34.28,24.43
2018,5,30,19,0,119.0,33.0,4.8,9.4,42.0,25.49,13.75
2018,5,30,19,15,62.5,18.5,4.8,9.35,23.0,15.79,0.0
2018,5,30,19,30,6.0,4.0,4.8,9.3,4.0,3.41,0.0
2018,5,30,19,45,3.0,2.0,4.8,9.25,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,9.3,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,9.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.2,9.25,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.35,9.2,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.45,9.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.45,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,8.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.8,8.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.65,8.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.5,8.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,5,31,4,45,19.0,5.5,4.5,8.7,6.0,0.0,0.0
2018,5,31,5,0,38.0,11.0,4.5,8.7,12.0,9.39,0.0
2018,5,31,5,15,138.5,25.5,4.5,8.9,39.0,19.78,4.48
2018,5,31,5,30,239.0,40.0,4.5,9.1,66.0,30.83,20.93
2018,5,31,5,45,338.5,50.5,4.55,9.3,107.5,38.76,28.98
2018,5,31,6,0,438.0,61.0,4.6,9.5,149.0,48.76,38.45
2018,5,31,6,15,506.0,67.5,4.55,9.85,196.5,52.84,42.35
2018,5,31,6,30,574.0,74.0,4.5,10.2,244.0,81.97,50.77
2018,5,31,6,45,623.5,79.0,4.5,10.5,295.0,129.7,79.34
2018,5,31,7,0,673.0,84.0,4.5,10.8,346.0,183.02,120.79
2018,5,31,7,15,708.0,87.5,4.5,11.2,397.0,237.05,167.63
2018,5,31,7,30,743.0,91.0,4.5,11.6,448.0,296.98,220.93
2018,5,31,7,45,770.5,93.0,4.45,12.0,498.0,352.83,271.07
2018,5,31,8,0,798.0,95.0,4.4,12.4,548.0,410.4,321.73
2018,5,31,8,15,817.5,98.0,4.4,12.75,595.5,466.65,370.29
2018,5,31,8,30,837.0,101.0,4.4,13.1,643.0,523.14,417.61
2018,5,31,8,45,853.0,102.0,4.4,13.45,687.0,574.23,459.44
2018,5,31,9,0,869.0,103.0,4.4,13.8,731.0,625.37,500.07
2018,5,31,9,15,879.5,105.5,4.45,14.05,770.0,673.26,537.49
2018,5,31,9,30,890.0,108.0,4.5,14.3,809.0,719.37,572.69
2018,5,31,9,45,898.0,109.5,4.5,14.6,842.5,760.74,603.25
2018,5,31,10,0,906.0,111.0,4.5,14.9,876.0,799.66,630.06
2018,5,31,10,15,912.5,112.5,4.55,15.0,904.0,834.75,654.53
2018,5,31,10,30,919.0,114.0,4.6,15.1,932.0,866.92,676.8
2018,5,31,10,45,923.5,115.0,4.65,15.25,953.0,893.86,695.15
2018,5,31,11,0,928.0,116.0,4.7,15.4,974.0,917.48,711.15
2018,5,31,11,15,931.0,116.0,4.75,15.45,987.5,935.43,723.47
2018,5,31,11,30,934.0,116.0,4.8,15.5,1001.0,949.83,733.39
2018,5,31,11,45,935.0,117.0,4.8,15.55,1007.5,959.72,739.87
2018,5,31,12,0,936.0,118.0,4.8,15.6,1014.0,965.94,743.88
2018,5,31,12,15,934.0,119.0,4.8,15.6,1012.5,965.75,743.69
2018,5,31,12,30,932.0,120.0,4.8,15.6,1011.0,961.89,741.07
2018,5,31,12,45,928.0,122.0,4.75,15.65,1002.5,953.49,734.86
2018,5,31,13,0,924.0,124.0,4.7,15.7,994.0,941.5,726.27
2018,5,31,13,15,922.5,122.0,4.7,15.65,978.5,924.57,714.97
2018,5,31,13,30,921.0,120.0,4.7,15.6,963.0,904.1,701.23
2018,5,31,13,45,918.0,118.0,4.7,15.55,941.0,878.89,684.15
2018,5,31,14,0,915.0,116.0,4.7,15.5,919.0,850.37,664.68
2018,5,31,14,15,908.5,114.5,4.7,15.4,889.5,816.41,641.34
2018,5,31,14,30,902.0,113.0,4.7,15.3,860.0,779.64,615.8
2018,5,31,14,45,893.0,111.5,4.7,15.2,825.0,738.48,585.56
2018,5,31,15,0,884.0,110.0,4.7,15.1,790.0,695.08,552.6
2018,5,31,15,15,872.5,107.0,4.7,15.1,749.0,646.77,514.98
2018,5,31,15,30,861.0,104.0,4.7,15.1,708.0,596.91,475.26
2018,5,31,15,45,846.5,101.5,4.65,14.75,663.5,545.73,433.86
2018,5,31,16,0,832.0,99.0,4.6,14.4,619.0,491.99,389.24
2018,5,31,16,15,813.5,96.0,4.6,14.15,571.5,435.67,341.26
2018,5,31,16,30,795.0,93.0,4.6,13.9,524.0,379.66,292.19
2018,5,31,16,45,769.5,89.0,4.6,13.65,473.5,321.18,240.23
2018,5,31,17,0,744.0,85.0,4.6,13.4,423.0,264.4,189.24
2018,5,31,17,15,709.0,81.0,4.55,13.05,372.0,204.57,136.95
2018,5,31,17,30,674.0,77.0,4.5,12.7,321.0,150.96,92.92
2018,5,31,17,45,625.5,71.0,4.45,12.35,270.5,98.42,57.04
2018,5,31,18,0,577.0,65.0,4.4,12.0,220.0,51.5,40.81
2018,5,31,18,15,506.5,58.0,4.3,11.55,173.5,45.96,35.76
2018,5,31,18,30,436.0,51.0,4.2,11.1,127.0,41.18,31.16
2018,5,31,18,45,330.0,41.5,4.05,10.7,88.5,34.04,24.17
2018,5,31,19,0,224.0,32.0,3.9,10.3,50.0,24.86,13.57
2018,5,31,19,15,122.5,18.5,3.85,10.1,27.5,15.79,0.0
2018,5,31,19,30,21.0,5.0,3.8,9.9,5.0,4.27,0.0
2018,5,31,19,45,10.5,2.5,3.8,9.65,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,6,1,4,45,36.0,5.5,3.05,8.35,6.5,0.0,0.0
2018,6,1,5,0,72.0,11.0,3.1,8.6,13.0,9.39,0.0
2018,6,1,5,15,193.5,24.0,3.05,9.2,42.0,18.73,4.44
2018,6,1,5,30,315.0,37.0,3.0,9.8,71.0,30.61,20.75
2018,6,1,5,45,403.5,45.0,3.0,10.35,112.0,36.45,26.84
2018,6,1,6,0,492.0,53.0,3.0,10.9,153.0,42.28,32.45
2018,6,1,6,15,560.0,59.0,2.9,11.55,202.0,46.33,36.24
2018,6,1,6,30,628.0,65.0,2.8,12.2,251.0,76.55,44.63
2018,6,1,6,45,671.5,69.0,2.7,12.8,301.5,125.94,73.39
2018,6,1,7,0,715.0,73.0,2.6,13.4,352.0,183.24,117.58
2018,6,1,7,15,746.0,76.5,2.55,13.95,403.0,238.24,164.64
2018,6,1,7,30,777.0,80.0,2.5,14.5,454.0,295.96,215.34
2018,6,1,7,45,800.5,83.0,2.45,15.0,504.0,353.09,265.58
2018,6,1,8,0,824.0,86.0,2.4,15.5,554.0,411.45,315.67
2018,6,1,8,15,841.5,88.5,2.3,15.95,601.0,467.87,362.72
2018,6,1,8,30,859.0,91.0,2.2,16.4,648.0,523.28,407.3
2018,6,1,8,45,873.0,92.5,2.15,16.85,691.5,575.5,448.06
2018,6,1,9,0,887.0,94.0,2.1,17.3,735.0,626.72,486.64
2018,6,1,9,15,899.5,94.5,2.1,17.6,774.5,674.78,522.23
2018,6,1,9,30,912.0,95.0,2.1,17.9,814.0,721.18,555.62
2018,6,1,9,45,923.0,93.5,2.05,18.25,847.5,762.7,583.92
2018,6,1,10,0,934.0,92.0,2.0,18.6,881.0,801.91,608.69
2018,6,1,10,15,939.0,93.5,2.05,18.85,908.5,836.7,631.2
2018,6,1,10,30,944.0,95.0,2.1,19.1,936.0,868.41,651.5
2018,6,1,10,45,948.5,95.5,2.15,19.3,956.5,895.51,668.77
2018,6,1,11,0,953.0,96.0,2.2,19.5,977.0,919.22,683.77
2018,6,1,11,15,955.5,96.0,2.3,19.65,990.5,937.19,695.62
2018,6,1,11,30,958.0,96.0,2.4,19.8,1004.0,951.49,705.15
2018,6,1,11,45,959.0,96.5,2.5,19.95,1010.5,961.2,711.75
2018,6,1,12,0,960.0,97.0,2.6,20.1,1017.0,967.14,715.97
2018,6,1,12,15,959.0,98.0,2.75,20.15,1016.0,967.95,717.63
2018,6,1,12,30,958.0,99.0,2.9,20.2,1015.0,964.98,716.87
2018,6,1,12,45,955.5,99.0,3.05,20.2,1006.0,955.97,712.26
2018,6,1,13,0,953.0,99.0,3.2,20.2,997.0,943.24,705.19
2018,6,1,13,15,949.5,98.5,3.35,20.15,981.0,925.5,694.86
2018,6,1,13,30,946.0,98.0,3.5,20.1,965.0,904.19,682.05
2018,6,1,13,45,941.0,97.5,3.6,20.05,942.0,878.16,665.62
2018,6,1,14,0,936.0,97.0,3.7,20.0,919.0,848.86,646.81
2018,6,1,14,15,930.0,95.5,3.8,19.9,889.5,814.71,624.57
2018,6,1,14,30,924.0,94.0,3.9,19.8,860.0,777.66,600.04
2018,6,1,14,45,915.0,93.0,4.0,19.7,825.0,736.27,571.43
2018,6,1,15,0,906.0,92.0,4.1,19.6,790.0,692.58,539.4
2018,6,1,15,15,895.5,90.0,4.1,19.6,750.0,644.98,503.15
2018,6,1,15,30,885.0,88.0,4.1,19.6,710.0,595.7,464.71
2018,6,1,15,45,871.5,85.5,4.15,19.25,665.0,542.96,423.25
2018,6,1,16,0,858.0,83.0,4.2,18.9,620.0,489.35,379.74
2018,6,1,16,15,840.0,80.5,4.25,18.65,572.5,433.23,332.79
2018,6,1,16,30,822.0,78.0,4.3,18.4,525.0,375.78,283.41
2018,6,1,16,45,798.5,75.0,4.3,18.1,475.0,317.54,232.34
2018,6,1,17,0,775.0,72.0,4.3,17.8,425.0,260.7,181.9
2018,6,1,17,15,743.5,68.5,4.3,17.25,374.5,203.57,132.46
2018,6,1,17,30,712.0,65.0,4.3,16.7,324.0,149.37,88.47
2018,6,1,17,45,667.0,60.5,4.3,16.15,274.0,96.58,53.14
2018,6,1,18,0,622.0,56.0,4.3,15.6,224.0,45.05,34.5
2018,6,1,18,15,556.5,50.5,4.25,15.05,177.5,40.14,30.1
2018,6,1,18,30,491.0,45.0,4.2,14.5,131.0,36.31,26.45
2018,6,1,18,45,388.0,36.5,4.15,13.95,91.5,29.79,20.19
2018,6,1,19,0,285.0,28.0,4.1,13.4,52.0,23.23,12.38
2018,6,1,19,15,160.5,16.5,4.0,13.15,28.5,14.08,0.0
2018,6,1,19,30,36.0,5.0,3.9,12.9,5.0,4.27,0.0
2018,6,1,19,45,18.0,2.5,3.85,12.7,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,2,4,45,54.0,6.0,2.65,13.1,7.0,0.0,0.0
2018,6,2,5,0,108.0,12.0,2.6,13.2,14.0,10.24,0.0
2018,6,2,5,15,245.0,22.0,2.6,13.75,44.0,18.23,4.4
2018,6,2,5,30,382.0,32.0,2.6,14.3,74.0,26.33,16.74
2018,6,2,5,45,469.5,39.0,2.55,14.9,116.5,31.62,22.11
2018,6,2,6,0,557.0,46.0,2.5,15.5,159.0,36.92,27.1
2018,6,2,6,15,613.5,51.0,2.5,16.05,207.0,43.98,33.48
2018,6,2,6,30,670.0,56.0,2.5,16.6,255.0,74.11,41.06
2018,6,2,6,45,709.0,60.0,2.45,17.15,305.5,124.97,69.86
2018,6,2,7,0,748.0,64.0,2.4,17.7,356.0,180.05,111.53
2018,6,2,7,15,776.0,67.0,2.45,18.35,406.5,235.71,158.6
2018,6,2,7,30,804.0,70.0,2.5,19.0,457.0,293.69,209.0
2018,6,2,7,45,825.5,72.5,2.5,19.65,506.5,352.87,260.21
2018,6,2,8,0,847.0,75.0,2.5,20.3,556.0,410.59,309.1
2018,6,2,8,15,863.5,77.0,2.55,20.75,603.0,466.23,355.35
2018,6,2,8,30,880.0,79.0,2.6,21.2,650.0,521.67,399.94
2018,6,2,8,45,892.5,80.5,2.65,21.7,693.5,573.96,440.68
2018,6,2,9,0,905.0,82.0,2.7,22.2,737.0,625.08,479.26
2018,6,2,9,15,911.5,85.5,2.7,22.5,775.0,672.83,514.35
2018,6,2,9,30,918.0,89.0,2.7,22.8,813.0,718.39,546.9
2018,6,2,9,45,921.0,93.0,2.75,23.1,845.5,759.5,575.41
2018,6,2,10,0,924.0,97.0,2.8,23.4,878.0,797.75,600.32
2018,6,2,10,15,930.0,98.5,2.8,23.65,906.0,833.01,622.77
2018,6,2,10,30,936.0,100.0,2.8,23.9,934.0,865.27,643.01
2018,6,2,10,45,940.5,100.0,2.85,24.15,954.5,891.72,659.59
2018,6,2,11,0,945.0,100.0,2.9,24.4,975.0,914.8,673.93
2018,6,2,11,15,947.5,101.0,2.95,24.5,989.0,933.58,685.85
2018,6,2,11,30,950.0,102.0,3.0,24.6,1003.0,948.73,695.46
2018,6,2,11,45,951.0,102.0,3.05,24.75,1009.0,957.93,701.12
2018,6,2,12,0,952.0,102.0,3.1,24.9,1015.0,963.39,704.46
2018,6,2,12,15,952.0,101.5,3.15,24.9,1013.5,963.74,705.0
2018,6,2,12,30,952.0,101.0,3.2,24.9,1012.0,960.34,703.21
2018,6,2,12,45,950.5,100.0,3.25,24.9,1003.0,951.39,697.87
2018,6,2,13,0,949.0,99.0,3.3,24.9,994.0,938.72,690.19
2018,6,2,13,15,946.0,98.5,3.4,24.85,978.5,921.53,680.03
2018,6,2,13,30,943.0,98.0,3.5,24.8,963.0,900.78,667.47
2018,6,2,13,45,938.0,98.0,3.55,24.75,940.5,875.35,651.45
2018,6,2,14,0,933.0,98.0,3.6,24.7,918.0,846.66,633.16
2018,6,2,14,15,926.5,96.5,3.65,24.6,888.5,812.29,610.97
2018,6,2,14,30,920.0,95.0,3.7,24.5,859.0,775.06,586.61
2018,6,2,14,45,911.5,93.5,3.75,24.4,824.0,733.76,558.43
2018,6,2,15,0,903.0,92.0,3.8,24.3,789.0,690.15,526.99
2018,6,2,15,15,892.0,90.0,3.8,24.3,748.5,642.44,491.42
2018,6,2,15,30,881.0,88.0,3.8,24.3,708.0,593.11,453.75
2018,6,2,15,45,867.0,86.5,3.85,23.95,664.0,541.28,413.83
2018,6,2,16,0,853.0,85.0,3.9,23.6,620.0,488.63,371.93
2018,6,2,16,15,835.0,82.0,3.85,23.25,572.0,432.38,325.83
2018,6,2,16,30,817.0,79.0,3.8,22.9,524.0,374.81,277.39
2018,6,2,16,45,793.5,76.0,3.8,22.55,474.5,316.9,227.67
2018,6,2,17,0,770.0,73.0,3.8,22.2,425.0,260.39,178.54
2018,6,2,17,15,738.0,69.5,3.75,21.55,374.5,203.49,130.29
2018,6,2,17,30,706.0,66.0,3.7,20.9,324.0,149.6,87.38
2018,6,2,17,45,661.5,61.5,3.6,20.2,274.5,97.23,52.91
2018,6,2,18,0,617.0,57.0,3.5,19.5,225.0,45.99,34.75
2018,6,2,18,15,527.0,52.5,3.45,18.75,175.5,41.51,30.83
2018,6,2,18,30,437.0,48.0,3.4,18.0,126.0,38.51,27.97
2018,6,2,18,45,349.0,38.5,3.3,17.25,88.5,31.33,21.24
2018,6,2,19,0,261.0,29.0,3.2,16.5,51.0,24.02,13.03
2018,6,2,19,15,148.0,17.0,3.2,16.2,28.0,14.51,0.0
2018,6,2,19,30,35.0,5.0,3.2,15.9,5.0,4.27,0.0
2018,6,2,19,45,17.5,2.5,3.15,15.6,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
