Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,21,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.8,10.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,13,4,45,55.0,6.5,5.0,11.15,8.0,0.0,0.0
2018,6,13,5,0,110.0,13.0,5.0,11.3,16.0,11.1,0.0
2018,6,13,5,15,249.0,24.0,5.0,11.8,47.5,19.93,7.2
2018,6,13,5,30,388.0,35.0,5.0,12.3,79.0,28.88,19.2
2018,6,13,5,45,478.5,41.5,5.0,12.85,122.5,33.67,24.14
2018,6,13,6,0,569.0,48.0,5.0,13.4,166.0,38.53,28.78
2018,6,13,6,15,625.5,52.5,5.0,14.0,214.0,45.28,34.93
2018,6,13,6,30,682.0,57.0,5.0,14.6,262.0,67.4,39.36
2018,6,13,6,45,721.0,61.0,5.0,15.2,313.0,118.29,65.68
2018,6,13,7,0,760.0,65.0,5.0,15.8,364.0,173.4,106.43
2018,6,13,7,15,786.5,68.5,5.05,16.4,414.5,229.33,153.9
2018,6,13,7,30,813.0,72.0,5.1,17.0,465.0,287.44,205.28
2018,6,13,7,45,833.5,74.5,5.1,17.6,514.5,346.61,257.83
2018,6,13,8,0,854.0,77.0,5.1,18.2,564.0,404.02,308.09
2018,6,13,8,15,869.5,79.0,5.1,18.65,610.5,459.32,355.65
2018,6,13,8,30,885.0,81.0,5.1,19.1,657.0,514.33,401.56
2018,6,13,8,45,896.0,83.0,5.1,19.55,699.5,566.36,443.78
2018,6,13,9,0,907.0,85.0,5.1,20.0,742.0,617.11,483.71
2018,6,13,9,15,914.5,87.5,5.1,20.3,780.5,664.61,520.32
2018,6,13,9,30,922.0,90.0,5.1,20.6,819.0,710.04,554.43
2018,6,13,9,45,927.5,92.5,5.1,20.9,852.0,751.76,585.0
2018,6,13,10,0,933.0,95.0,5.1,21.2,885.0,790.84,611.68
2018,6,13,10,15,939.0,96.0,5.05,21.4,913.0,826.07,635.13
2018,6,13,10,30,945.0,97.0,5.0,21.6,941.0,858.32,656.27
2018,6,13,10,45,949.0,97.5,5.0,21.85,962.0,885.29,673.73
2018,6,13,11,0,953.0,98.0,5.0,22.1,983.0,908.89,688.8
2018,6,13,11,15,956.0,98.0,5.0,22.15,997.0,927.67,701.08
2018,6,13,11,30,959.0,98.0,5.0,22.2,1011.0,942.83,710.94
2018,6,13,11,45,960.0,98.5,5.0,22.25,1018.0,953.01,717.45
2018,6,13,12,0,961.0,99.0,5.0,22.3,1025.0,959.45,721.52
2018,6,13,12,15,957.0,102.0,5.05,22.2,1023.5,959.96,722.44
2018,6,13,12,30,953.0,105.0,5.1,22.1,1022.0,956.74,720.93
2018,6,13,12,45,946.5,108.0,5.1,22.0,1012.5,947.61,715.12
2018,6,13,13,0,940.0,111.0,5.1,21.9,1003.0,934.9,706.95
2018,6,13,13,15,937.5,110.0,5.15,21.75,988.0,918.51,696.78
2018,6,13,13,30,935.0,109.0,5.2,21.6,973.0,898.58,684.17
2018,6,13,13,45,931.5,107.5,5.2,21.45,951.5,873.9,667.92
2018,6,13,14,0,928.0,106.0,5.2,21.3,930.0,845.9,649.3
2018,6,13,14,15,921.5,105.0,5.2,21.05,901.0,812.86,627.26
2018,6,13,14,30,915.0,104.0,5.2,20.8,872.0,776.97,603.02
2018,6,13,14,45,907.0,102.5,5.2,20.55,838.0,736.89,574.44
2018,6,13,15,0,899.0,101.0,5.2,20.3,804.0,694.46,542.93
2018,6,13,15,15,888.5,98.5,5.2,20.3,764.0,647.44,506.73
2018,6,13,15,30,878.0,96.0,5.2,20.3,724.0,598.72,468.39
2018,6,13,15,45,864.0,94.0,5.1,19.7,680.0,547.16,427.63
2018,6,13,16,0,850.0,92.0,5.0,19.1,636.0,494.75,384.96
2018,6,13,16,15,832.0,89.5,5.0,18.7,588.5,438.88,338.21
2018,6,13,16,30,814.0,87.0,5.0,18.3,541.0,383.23,290.29
2018,6,13,16,45,790.0,83.5,4.95,17.9,491.0,325.25,239.51
2018,6,13,17,0,766.0,80.0,4.9,17.5,441.0,268.7,189.39
2018,6,13,17,15,734.0,76.5,4.85,17.05,390.5,212.3,140.39
2018,6,13,17,30,702.0,73.0,4.8,16.6,340.0,158.84,96.62
2018,6,13,17,45,657.5,68.5,4.75,16.1,290.0,102.93,57.58
2018,6,13,18,0,613.0,64.0,4.7,15.6,240.0,55.44,43.73
2018,6,13,18,15,550.0,57.5,4.65,15.1,193.0,45.28,34.72
2018,6,13,18,30,487.0,51.0,4.6,14.6,146.0,40.82,30.57
2018,6,13,18,45,392.0,43.0,4.55,14.15,105.5,34.91,24.92
2018,6,13,19,0,297.0,35.0,4.5,13.7,65.0,29.0,18.67
2018,6,13,19,15,176.5,22.0,4.45,13.35,37.5,17.18,0.21
2018,6,13,19,30,56.0,9.0,4.4,13.0,10.0,7.68,0.0
2018,6,13,19,45,28.0,4.5,4.35,12.7,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.45,9.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,9.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,6,14,4,45,21.0,5.0,4.05,9.8,5.5,0.0,0.0
2018,6,14,5,0,42.0,10.0,4.0,10.0,11.0,8.54,0.0
2018,6,14,5,15,61.5,24.0,3.95,10.5,29.0,18.85,6.56
2018,6,14,5,30,81.0,38.0,3.9,11.0,47.0,29.4,19.77
2018,6,14,5,45,277.0,47.5,3.8,11.5,101.0,36.22,26.56
2018,6,14,6,0,473.0,57.0,3.7,12.0,155.0,45.37,35.09
2018,6,14,6,15,554.5,61.0,3.55,12.65,205.5,47.78,37.37
2018,6,14,6,30,636.0,65.0,3.4,13.3,256.0,67.72,41.06
2018,6,14,6,45,677.0,70.0,3.3,13.95,306.5,117.28,66.98
2018,6,14,7,0,718.0,75.0,3.2,14.6,357.0,174.73,109.64
2018,6,14,7,15,748.0,78.5,3.1,15.25,407.5,229.01,155.17
2018,6,14,7,30,778.0,82.0,3.0,15.9,458.0,285.92,204.78
2018,6,14,7,45,800.5,85.0,2.9,16.55,507.5,342.25,254.18
2018,6,14,8,0,823.0,88.0,2.8,17.2,557.0,399.74,303.47
2018,6,14,8,15,840.0,90.5,2.7,17.75,604.0,455.24,349.93
2018,6,14,8,30,857.0,93.0,2.6,18.3,651.0,510.58,394.62
2018,6,14,8,45,870.0,95.5,2.55,18.85,694.5,562.84,435.55
2018,6,14,9,0,883.0,98.0,2.5,19.4,738.0,614.08,474.26
2018,6,14,9,15,896.5,98.0,2.55,19.8,777.5,662.07,510.1
2018,6,14,9,30,910.0,98.0,2.6,20.2,817.0,708.52,543.88
2018,6,14,9,45,922.5,96.0,2.65,20.55,851.5,750.62,573.92
2018,6,14,10,0,935.0,94.0,2.7,20.9,886.0,790.57,600.54
2018,6,14,10,15,940.5,95.5,2.8,21.05,914.0,825.97,624.19
2018,6,14,10,30,946.0,97.0,2.9,21.2,942.0,858.36,645.69
2018,6,14,10,45,949.5,98.5,2.95,21.35,963.5,885.91,663.51
2018,6,14,11,0,953.0,100.0,3.0,21.5,985.0,910.06,679.03
2018,6,14,11,15,954.0,101.5,3.1,21.5,998.5,928.53,691.51
2018,6,14,11,30,955.0,103.0,3.2,21.5,1012.0,943.32,701.65
2018,6,14,11,45,954.5,104.0,3.35,21.45,1018.0,952.62,708.7
2018,6,14,12,0,954.0,105.0,3.5,21.4,1024.0,958.19,713.37
2018,6,14,12,15,954.0,105.0,3.55,21.35,1023.5,959.58,714.68
2018,6,14,12,30,954.0,105.0,3.6,21.3,1023.0,957.25,713.64
2018,6,14,12,45,952.5,104.5,3.7,21.25,1015.0,949.42,709.31
2018,6,14,13,0,951.0,104.0,3.8,21.2,1007.0,937.9,702.59
2018,6,14,13,15,947.5,104.0,3.85,21.1,992.0,921.45,692.4
2018,6,14,13,30,944.0,104.0,3.9,21.0,977.0,901.46,679.85
2018,6,14,13,45,939.0,104.0,3.9,20.9,955.0,876.77,663.8
2018,6,14,14,0,934.0,104.0,3.9,20.8,933.0,848.82,645.47
2018,6,14,14,15,928.0,102.5,3.9,20.7,904.5,815.58,623.38
2018,6,14,14,30,922.0,101.0,3.9,20.6,876.0,779.45,599.11
2018,6,14,14,45,914.0,100.0,3.9,20.45,842.0,739.64,571.15
2018,6,14,15,0,906.0,99.0,3.9,20.3,808.0,697.45,540.17
2018,6,14,15,15,895.5,97.0,3.9,20.3,768.0,650.64,504.76
2018,6,14,15,30,885.0,95.0,3.9,20.3,728.0,602.12,467.18
2018,6,14,15,45,872.0,92.5,3.85,19.9,684.5,550.36,426.69
2018,6,14,16,0,859.0,90.0,3.8,19.5,641.0,497.63,384.18
2018,6,14,16,15,842.5,87.5,3.8,19.15,594.0,442.71,338.65
2018,6,14,16,30,826.0,85.0,3.8,18.8,547.0,386.3,290.58
2018,6,14,16,45,803.0,82.5,3.8,18.45,497.5,328.91,240.69
2018,6,14,17,0,780.0,80.0,3.8,18.1,448.0,272.78,191.22
2018,6,14,17,15,748.0,76.5,3.8,17.6,397.0,215.57,141.9
2018,6,14,17,30,716.0,73.0,3.8,17.1,346.0,161.29,97.67
2018,6,14,17,45,670.5,69.0,3.75,16.6,295.5,104.84,58.42
2018,6,14,18,0,625.0,65.0,3.7,16.1,245.0,56.92,38.19
2018,6,14,18,15,559.0,59.0,3.65,15.5,197.0,46.52,35.77
2018,6,14,18,30,493.0,53.0,3.6,14.9,149.0,42.5,32.03
2018,6,14,18,45,393.0,45.0,3.55,14.3,108.0,36.62,26.43
2018,6,14,19,0,293.0,37.0,3.5,13.7,67.0,30.78,20.23
2018,6,14,19,15,166.5,22.5,3.5,13.3,38.0,17.54,1.08
2018,6,14,19,30,40.0,8.0,3.5,12.9,9.0,6.83,0.0
2018,6,14,19,45,20.0,4.0,3.45,12.55,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,15,4,45,41.0,6.5,3.9,10.3,7.5,0.0,0.0
2018,6,15,5,0,82.0,13.0,3.9,10.5,15.0,11.1,0.0
2018,6,15,5,15,205.0,25.5,3.9,10.95,45.0,19.89,7.17
2018,6,15,5,30,328.0,38.0,3.9,11.4,75.0,31.37,21.43
2018,6,15,5,45,417.0,45.5,3.9,11.85,116.5,36.8,27.03
2018,6,15,6,0,506.0,53.0,3.9,12.3,158.0,42.25,32.25
2018,6,15,6,15,564.5,59.0,3.9,12.75,205.0,46.27,36.0
2018,6,15,6,30,623.0,65.0,3.9,13.2,252.0,66.62,40.74
2018,6,15,6,45,663.5,69.5,3.9,13.65,301.5,114.9,65.74
2018,6,15,7,0,704.0,74.0,3.9,14.1,351.0,170.96,107.42
2018,6,15,7,15,733.5,78.0,3.9,14.45,401.0,224.7,152.84
2018,6,15,7,30,763.0,82.0,3.9,14.8,451.0,281.03,202.52
2018,6,15,7,45,784.5,86.0,3.95,15.15,500.0,337.05,252.5
2018,6,15,8,0,806.0,90.0,4.0,15.5,549.0,394.18,302.61
2018,6,15,8,15,823.0,93.0,3.95,15.85,595.5,449.24,349.86
2018,6,15,8,30,840.0,96.0,3.9,16.2,642.0,504.09,395.52
2018,6,15,8,45,853.5,98.0,3.85,16.6,685.0,555.36,436.99
2018,6,15,9,0,867.0,100.0,3.8,17.0,728.0,605.69,476.43
2018,6,15,9,15,879.0,101.0,3.8,17.25,767.0,652.97,512.86
2018,6,15,9,30,891.0,102.0,3.8,17.5,806.0,698.64,547.16
2018,6,15,9,45,900.5,102.5,3.8,17.8,840.0,740.22,577.56
2018,6,15,10,0,910.0,103.0,3.8,18.1,874.0,779.54,604.77
2018,6,15,10,15,916.0,104.5,3.75,18.25,901.5,814.56,628.1
2018,6,15,10,30,922.0,106.0,3.7,18.4,929.0,846.67,649.19
2018,6,15,10,45,926.5,106.5,3.7,18.5,950.0,873.57,666.88
2018,6,15,11,0,931.0,107.0,3.7,18.6,971.0,897.19,682.28
2018,6,15,11,15,933.5,108.0,3.7,18.65,985.5,916.14,694.6
2018,6,15,11,30,936.0,109.0,3.7,18.7,1000.0,931.55,704.56
2018,6,15,11,45,937.5,108.5,3.65,18.75,1006.5,941.12,710.3
2018,6,15,12,0,939.0,108.0,3.6,18.8,1013.0,947.06,713.68
2018,6,15,12,15,938.0,109.0,3.65,18.75,1012.5,948.49,715.02
2018,6,15,12,30,937.0,110.0,3.7,18.7,1012.0,946.27,714.01
2018,6,15,12,45,935.5,110.5,3.75,18.65,1005.0,939.52,710.02
2018,6,15,13,0,934.0,111.0,3.8,18.6,998.0,929.15,703.66
2018,6,15,13,15,931.0,111.0,3.9,18.45,983.5,913.45,694.25
2018,6,15,13,30,928.0,111.0,4.0,18.3,969.0,894.24,682.44
2018,6,15,13,45,923.5,110.5,4.1,18.2,947.5,869.93,666.9
2018,6,15,14,0,919.0,110.0,4.2,18.1,926.0,842.37,649.0
2018,6,15,14,15,913.0,108.5,4.2,17.9,898.0,809.64,627.12
2018,6,15,14,30,907.0,107.0,4.2,17.7,870.0,774.04,603.05
2018,6,15,14,45,898.0,106.5,4.25,17.5,836.0,734.57,574.92
2018,6,15,15,0,889.0,106.0,4.3,17.3,802.0,692.83,544.08
2018,6,15,15,15,878.0,104.0,4.3,17.3,762.5,646.45,508.44
2018,6,15,15,30,867.0,102.0,4.3,17.3,723.0,598.44,470.69
2018,6,15,15,45,852.0,100.5,4.3,16.9,679.5,547.37,430.24
2018,6,15,16,0,837.0,99.0,4.3,16.5,636.0,495.74,388.09
2018,6,15,16,15,816.5,97.5,4.3,16.25,589.0,440.45,341.6
2018,6,15,16,30,796.0,96.0,4.3,16.0,542.0,385.57,294.17
2018,6,15,16,45,768.5,93.5,4.25,15.7,492.0,328.32,243.99
2018,6,15,17,0,741.0,91.0,4.2,15.4,442.0,272.9,194.86
2018,6,15,17,15,707.5,87.0,4.15,15.0,391.5,213.72,143.6
2018,6,15,17,30,674.0,83.0,4.1,14.6,341.0,160.66,99.98
2018,6,15,17,45,625.5,78.5,4.1,14.2,291.0,109.42,64.4
2018,6,15,18,0,577.0,74.0,4.1,13.8,241.0,63.68,44.35
2018,6,15,18,15,511.5,66.5,4.0,13.3,194.0,52.26,41.22
2018,6,15,18,30,446.0,59.0,3.9,12.8,147.0,47.29,36.59
2018,6,15,18,45,350.5,49.0,3.8,12.35,106.5,37.73,27.64
2018,6,15,19,0,255.0,39.0,3.7,11.9,66.0,30.15,19.92
2018,6,15,19,15,149.5,25.0,3.55,11.6,39.0,19.43,2.57
2018,6,15,19,30,44.0,11.0,3.4,11.3,12.0,9.39,0.0
2018,6,15,19,45,22.0,5.5,3.3,11.05,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,16,4,45,40.5,6.5,0.65,10.3,7.5,0.0,0.0
2018,6,16,5,0,81.0,13.0,0.6,10.6,15.0,11.1,0.0
2018,6,16,5,15,201.5,25.5,0.5,11.1,45.0,19.88,7.14
2018,6,16,5,30,322.0,38.0,0.4,11.6,75.0,31.36,21.5
2018,6,16,5,45,410.5,46.5,0.25,12.1,116.5,37.64,27.86
2018,6,16,6,0,499.0,55.0,0.1,12.6,158.0,43.87,33.81
2018,6,16,6,15,559.0,61.5,0.25,13.1,206.0,48.22,37.8
2018,6,16,6,30,619.0,68.0,0.4,13.6,254.0,68.18,42.45
2018,6,16,6,45,661.0,73.5,0.55,14.15,304.5,117.15,67.49
2018,6,16,7,0,703.0,79.0,0.7,14.7,355.0,170.76,106.25
2018,6,16,7,15,734.5,82.5,0.8,15.2,405.5,228.04,153.41
2018,6,16,7,30,766.0,86.0,0.9,15.7,456.0,284.55,201.81
2018,6,16,7,45,778.5,92.5,1.0,16.2,502.5,340.05,250.07
2018,6,16,8,0,791.0,99.0,1.1,16.7,549.0,395.7,297.44
2018,6,16,8,15,742.0,119.0,1.15,17.1,569.5,434.79,331.47
2018,6,16,8,30,693.0,139.0,1.2,17.5,590.0,469.48,360.46
2018,6,16,8,45,687.0,147.0,1.25,17.9,619.0,510.09,392.4
2018,6,16,9,0,681.0,155.0,1.3,18.3,648.0,548.39,421.53
2018,6,16,9,15,686.0,155.5,1.4,18.55,675.0,584.36,448.84
2018,6,16,9,30,691.0,156.0,1.5,18.8,702.0,618.61,474.33
2018,6,16,9,45,605.0,195.5,1.6,19.05,688.0,622.43,476.15
2018,6,16,10,0,519.0,235.0,1.7,19.3,674.0,617.09,471.18
2018,6,16,10,15,439.5,290.0,1.85,19.4,670.0,620.64,472.52
2018,6,16,10,30,360.0,345.0,2.0,19.5,666.0,610.69,463.97
2018,6,16,10,45,322.5,362.5,2.15,19.6,655.5,606.37,460.46
2018,6,16,11,0,285.0,380.0,2.3,19.7,645.0,599.02,454.59
2018,6,16,11,15,400.0,330.0,2.45,19.7,707.5,670.69,509.01
2018,6,16,11,30,515.0,280.0,2.6,19.7,770.0,732.91,555.82
2018,6,16,11,45,636.5,238.5,2.75,19.7,849.0,810.64,612.74
2018,6,16,12,0,758.0,197.0,2.9,19.7,928.0,876.76,659.85
2018,6,16,12,15,758.0,198.5,3.05,19.65,929.0,879.33,662.14
2018,6,16,12,30,758.0,200.0,3.2,19.6,930.0,878.78,662.9
2018,6,16,12,45,784.0,192.0,3.4,19.5,942.0,889.86,672.14
2018,6,16,13,0,810.0,184.0,3.6,19.4,954.0,897.23,678.82
2018,6,16,13,15,888.0,144.0,3.7,19.25,976.0,905.32,685.66
2018,6,16,13,30,966.0,104.0,3.8,19.1,998.0,919.92,697.09
2018,6,16,13,45,963.0,102.5,3.9,18.95,976.0,895.14,681.37
2018,6,16,14,0,960.0,101.0,4.0,18.8,954.0,866.9,663.43
2018,6,16,14,15,955.0,99.5,4.05,18.6,926.0,833.79,641.81
2018,6,16,14,30,950.0,98.0,4.1,18.4,898.0,797.62,617.83
2018,6,16,14,45,943.5,96.0,4.2,18.2,863.5,757.05,589.85
2018,6,16,15,0,937.0,94.0,4.3,18.0,829.0,713.89,558.37
2018,6,16,15,15,927.0,92.5,4.3,18.0,789.0,666.66,522.27
2018,6,16,15,30,917.0,91.0,4.3,18.0,749.0,617.58,483.85
2018,6,16,15,45,904.5,89.5,4.4,17.4,705.0,565.58,443.48
2018,6,16,16,0,892.0,88.0,4.5,16.8,661.0,512.47,400.69
2018,6,16,16,15,873.5,86.0,4.5,16.4,612.5,455.51,352.91
2018,6,16,16,30,855.0,84.0,4.5,16.0,564.0,397.16,302.6
2018,6,16,16,45,830.5,82.0,4.5,15.6,513.0,338.18,250.67
2018,6,16,17,0,806.0,80.0,4.5,15.2,462.0,280.58,199.24
2018,6,16,17,15,771.5,77.0,4.4,14.7,409.5,221.79,147.87
2018,6,16,17,30,737.0,74.0,4.3,14.2,357.0,166.19,101.96
2018,6,16,17,45,688.5,70.5,4.25,13.75,305.0,108.57,61.31
2018,6,16,18,0,640.0,67.0,4.2,13.3,253.0,59.83,40.26
2018,6,16,18,15,567.5,62.0,4.1,12.75,204.0,48.95,38.36
2018,6,16,18,30,495.0,57.0,4.0,12.2,155.0,45.82,35.38
2018,6,16,18,45,385.0,48.5,3.95,11.7,112.0,39.59,29.38
2018,6,16,19,0,275.0,40.0,3.9,11.2,69.0,30.96,20.72
2018,6,16,19,15,162.5,26.0,3.8,10.9,41.0,20.22,3.56
2018,6,16,19,30,50.0,12.0,3.7,10.6,13.0,10.24,0.0
2018,6,16,19,45,25.0,6.0,3.65,10.25,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,17,4,45,26.5,6.5,1.45,10.25,7.0,0.0,0.0
2018,6,17,5,0,53.0,13.0,1.5,10.3,14.0,11.1,0.0
2018,6,17,5,15,155.0,27.5,1.55,10.55,42.5,21.32,7.95
2018,6,17,5,30,257.0,42.0,1.6,10.8,71.0,32.36,22.36
2018,6,17,5,45,346.5,52.0,1.6,11.05,111.5,39.87,29.87
2018,6,17,6,0,436.0,62.0,1.6,11.3,152.0,49.42,38.84
2018,6,17,6,15,499.0,69.5,1.65,11.65,198.5,54.28,43.38
2018,6,17,6,30,562.0,77.0,1.7,12.0,245.0,72.97,48.12
2018,6,17,6,45,608.0,82.0,1.7,12.3,294.0,118.49,71.51
2018,6,17,7,0,654.0,87.0,1.7,12.6,343.0,169.19,108.4
2018,6,17,7,15,687.5,91.0,1.65,13.0,393.0,221.33,151.79
2018,6,17,7,30,721.0,95.0,1.6,13.4,443.0,276.57,199.6
2018,6,17,7,45,747.5,98.0,1.6,13.8,492.0,334.04,249.57
2018,6,17,8,0,774.0,101.0,1.6,14.2,541.0,390.22,297.69
2018,6,17,8,15,793.0,104.0,1.55,14.6,588.0,444.54,343.04
2018,6,17,8,30,812.0,107.0,1.5,15.0,635.0,499.15,387.05
2018,6,17,8,45,827.0,109.5,1.45,15.45,678.0,551.14,427.47
2018,6,17,9,0,842.0,112.0,1.4,15.9,721.0,602.43,465.89
2018,6,17,9,15,855.0,113.0,1.4,16.25,760.0,647.13,498.9
2018,6,17,9,30,868.0,114.0,1.4,16.6,799.0,692.58,531.44
2018,6,17,9,45,878.5,114.5,1.35,17.0,833.0,734.09,559.73
2018,6,17,10,0,889.0,115.0,1.3,17.4,867.0,773.46,585.35
2018,6,17,10,15,895.0,116.5,1.3,17.75,894.5,807.88,606.75
2018,6,17,10,30,901.0,118.0,1.3,18.1,922.0,839.46,626.05
2018,6,17,10,45,905.0,119.0,1.3,18.45,943.0,865.95,641.83
2018,6,17,11,0,909.0,120.0,1.3,18.8,964.0,889.2,655.43
2018,6,17,11,15,911.5,121.0,1.35,19.0,978.0,907.83,667.1
2018,6,17,11,30,914.0,122.0,1.4,19.2,992.0,923.0,676.6
2018,6,17,11,45,914.5,122.5,1.4,19.4,998.5,932.45,681.79
2018,6,17,12,0,915.0,123.0,1.4,19.6,1005.0,938.36,684.83
2018,6,17,12,15,914.0,123.5,1.45,19.65,1004.0,939.38,685.96
2018,6,17,12,30,913.0,124.0,1.5,19.7,1003.0,936.87,684.95
2018,6,17,12,45,911.0,123.5,1.55,19.75,995.0,929.06,680.62
2018,6,17,13,0,909.0,123.0,1.6,19.8,987.0,917.74,674.11
2018,6,17,13,15,904.5,123.5,1.6,19.7,972.0,901.67,664.32
2018,6,17,13,30,900.0,124.0,1.6,19.6,957.0,882.24,652.4
2018,6,17,13,45,893.5,124.0,1.65,19.45,935.0,857.46,637.64
2018,6,17,14,0,887.0,124.0,1.7,19.3,913.0,829.63,620.74
2018,6,17,14,15,879.5,122.5,1.7,19.1,884.0,796.79,599.93
2018,6,17,14,30,872.0,121.0,1.7,18.9,855.0,761.28,577.04
2018,6,17,14,45,862.0,119.5,1.7,18.7,821.0,721.54,549.53
2018,6,17,15,0,852.0,118.0,1.7,18.5,787.0,679.69,519.9
2018,6,17,15,15,840.5,116.0,1.7,18.5,748.0,634.6,486.8
2018,6,17,15,30,829.0,114.0,1.7,18.5,709.0,590.19,453.25
2018,6,17,15,45,815.5,110.5,1.65,17.95,666.0,539.11,414.52
2018,6,17,16,0,802.0,107.0,1.6,17.4,623.0,487.28,373.95
2018,6,17,16,15,785.0,103.5,1.55,17.0,577.0,433.45,330.31
2018,6,17,16,30,768.0,100.0,1.5,16.6,531.0,379.77,285.42
2018,6,17,16,45,745.5,95.5,1.45,16.25,482.5,323.89,237.72
2018,6,17,17,0,723.0,91.0,1.4,15.9,434.0,266.34,188.01
2018,6,17,17,15,691.5,86.0,1.35,15.45,384.5,210.79,140.58
2018,6,17,17,30,660.0,81.0,1.3,15.0,335.0,158.16,97.78
2018,6,17,17,45,617.5,75.5,1.3,14.55,286.5,107.43,62.47
2018,6,17,18,0,575.0,70.0,1.3,14.1,238.0,61.47,41.71
2018,6,17,18,15,514.0,63.0,1.25,13.7,192.0,49.34,38.59
2018,6,17,18,30,453.0,56.0,1.2,13.3,146.0,44.7,34.27
2018,6,17,18,45,365.0,46.5,1.15,12.85,106.0,37.7,27.63
2018,6,17,19,0,277.0,37.0,1.1,12.4,66.0,28.7,18.79
2018,6,17,19,15,164.5,23.5,1.05,12.2,38.5,18.3,3.15
2018,6,17,19,30,52.0,10.0,1.0,12.0,11.0,8.54,0.0
2018,6,17,19,45,26.0,5.0,0.95,11.75,5.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,0.65,10.25,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,0.7,10.5,4.0,3.41,0.0
2018,6,18,5,15,0.0,11.5,0.7,11.0,11.5,9.46,0.33
2018,6,18,5,30,0.0,19.0,0.7,11.5,19.0,15.65,7.91
2018,6,18,5,45,0.0,29.5,0.7,11.95,29.5,24.35,16.05
2018,6,18,6,0,0.0,40.0,0.7,12.4,40.0,33.06,24.1
2018,6,18,6,15,0.0,47.0,0.75,12.85,47.0,38.87,29.43
2018,6,18,6,30,0.0,54.0,0.8,13.3,54.0,44.69,32.95
2018,6,18,6,45,0.0,60.0,0.8,13.8,60.0,49.69,37.1
2018,6,18,7,0,0.0,66.0,0.8,14.3,66.0,54.7,41.17
2018,6,18,7,15,3.0,98.5,0.8,14.7,100.0,81.8,63.62
2018,6,18,7,30,6.0,131.0,0.8,15.1,134.0,109.08,85.78
2018,6,18,7,45,15.0,161.5,0.8,15.55,170.0,137.33,108.19
2018,6,18,8,0,24.0,192.0,0.8,16.0,206.0,166.89,131.37
2018,6,18,8,15,203.0,196.0,0.8,16.5,327.0,257.83,201.4
2018,6,18,8,30,382.0,200.0,0.8,17.0,448.0,366.32,284.06
2018,6,18,8,45,589.0,158.0,0.85,17.45,570.0,466.18,359.32
2018,6,18,9,0,796.0,116.0,0.9,17.9,692.0,578.67,442.41
2018,6,18,9,15,769.0,132.5,0.95,18.3,713.5,613.58,467.1
2018,6,18,9,30,742.0,149.0,1.0,18.7,735.0,643.78,488.41
2018,6,18,9,45,738.0,157.5,1.05,19.05,761.0,678.46,512.61
2018,6,18,10,0,734.0,166.0,1.1,19.4,787.0,710.36,534.3
2018,6,18,10,15,712.5,181.0,1.2,19.6,800.0,735.67,551.55
2018,6,18,10,30,691.0,196.0,1.3,19.8,813.0,754.23,564.09
2018,6,18,10,45,702.5,186.5,1.35,19.95,826.5,773.42,577.48
2018,6,18,11,0,714.0,177.0,1.4,20.1,840.0,784.9,585.29
2018,6,18,11,15,701.0,183.0,1.45,20.15,842.0,791.94,589.95
2018,6,18,11,30,688.0,189.0,1.5,20.2,844.0,795.71,592.52
2018,6,18,11,45,727.5,188.0,1.6,20.25,885.0,836.77,620.74
2018,6,18,12,0,767.0,187.0,1.7,20.3,926.0,875.46,646.85
2018,6,18,12,15,838.0,154.5,1.75,20.25,962.0,897.77,661.8
2018,6,18,12,30,909.0,122.0,1.8,20.2,998.0,931.39,684.39
2018,6,18,12,45,858.0,146.0,1.85,20.15,967.5,901.47,665.21
2018,6,18,13,0,807.0,170.0,1.9,20.1,937.0,881.84,653.43
2018,6,18,13,15,731.5,202.0,1.95,20.05,889.5,840.64,627.01
2018,6,18,13,30,656.0,234.0,2.0,20.0,842.0,792.06,593.51
2018,6,18,13,45,723.5,197.0,2.0,19.9,853.0,798.14,600.0
2018,6,18,14,0,791.0,160.0,2.0,19.8,864.0,793.95,598.66
2018,6,18,14,15,838.5,135.0,2.05,19.65,860.5,776.46,588.09
2018,6,18,14,30,886.0,110.0,2.1,19.5,857.0,762.03,579.75
2018,6,18,14,45,878.5,108.0,2.1,19.4,823.5,723.15,552.52
2018,6,18,15,0,871.0,106.0,2.1,19.3,790.0,681.94,522.92
2018,6,18,15,15,860.0,104.5,2.1,19.3,751.5,636.89,489.59
2018,6,18,15,30,849.0,103.0,2.1,19.3,713.0,590.25,454.21
2018,6,18,15,45,836.5,99.5,2.2,18.95,670.0,539.68,415.88
2018,6,18,16,0,824.0,96.0,2.3,18.6,627.0,488.25,375.44
2018,6,18,16,15,808.0,92.5,2.3,18.35,581.0,433.84,330.89
2018,6,18,16,30,792.0,89.0,2.3,18.1,535.0,379.42,284.95
2018,6,18,16,45,770.5,85.5,2.35,17.8,486.5,323.53,236.88
2018,6,18,17,0,749.0,82.0,2.4,17.5,438.0,268.79,189.0
2018,6,18,17,15,719.5,77.5,2.4,17.15,388.5,213.01,140.97
2018,6,18,17,30,690.0,73.0,2.4,16.8,339.0,159.9,97.51
2018,6,18,17,45,649.5,68.5,2.4,16.45,290.5,105.0,58.75
2018,6,18,18,0,609.0,64.0,2.4,16.1,242.0,57.99,37.75
2018,6,18,18,15,550.5,57.5,2.35,15.65,195.5,45.16,34.57
2018,6,18,18,30,492.0,51.0,2.3,15.2,149.0,40.71,30.46
2018,6,18,18,45,404.5,42.5,2.3,14.7,108.5,34.38,24.5
2018,6,18,19,0,317.0,34.0,2.3,14.2,68.0,27.98,18.03
2018,6,18,19,15,197.5,22.5,2.3,13.9,40.5,18.66,3.68
2018,6,18,19,30,78.0,11.0,2.3,13.6,13.0,9.39,0.0
2018,6,18,19,45,39.0,5.5,2.3,13.3,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,19,4,45,10.5,4.5,2.0,11.7,5.0,0.0,0.0
2018,6,19,5,0,21.0,9.0,2.0,12.0,10.0,7.68,0.0
2018,6,19,5,15,63.0,23.5,1.95,12.45,30.0,18.47,5.78
2018,6,19,5,30,105.0,38.0,1.9,12.9,50.0,29.46,19.63
2018,6,19,5,45,164.5,54.0,1.85,13.35,83.0,41.39,30.89
2018,6,19,6,0,224.0,70.0,1.8,13.8,116.0,53.13,41.71
2018,6,19,6,15,299.5,81.0,1.8,14.05,160.0,59.43,47.53
2018,6,19,6,30,375.0,92.0,1.8,14.3,204.0,76.04,53.74
2018,6,19,6,45,276.5,117.5,1.8,14.5,208.5,113.99,80.37
2018,6,19,7,0,178.0,143.0,1.8,14.7,213.0,139.09,103.8
2018,6,19,7,15,343.5,141.5,1.8,14.95,299.0,186.55,136.26
2018,6,19,7,30,509.0,140.0,1.8,15.2,385.0,253.28,186.63
2018,6,19,7,45,478.0,158.5,1.85,15.45,408.0,290.74,220.56
2018,6,19,8,0,447.0,177.0,1.9,15.7,431.0,324.2,250.34
2018,6,19,8,15,463.0,189.0,1.9,16.15,471.5,368.57,286.66
2018,6,19,8,30,479.0,201.0,1.9,16.6,512.0,413.73,322.62
2018,6,19,8,45,569.5,189.5,1.9,17.05,583.5,482.57,375.67
2018,6,19,9,0,660.0,178.0,1.9,17.5,655.0,554.8,430.14
2018,6,19,9,15,780.5,136.0,1.9,18.2,730.0,623.34,481.02
2018,6,19,9,30,901.0,94.0,1.9,18.9,805.0,695.18,533.24
2018,6,19,9,45,911.5,93.5,1.9,19.55,839.0,737.01,561.72
2018,6,19,10,0,922.0,93.0,1.9,20.2,873.0,776.62,587.01
2018,6,19,10,15,928.5,94.0,1.95,20.6,901.0,812.1,609.62
2018,6,19,10,30,935.0,95.0,2.0,21.0,929.0,844.68,630.12
2018,6,19,10,45,940.5,95.0,2.05,21.35,951.0,872.44,647.38
2018,6,19,11,0,946.0,95.0,2.1,21.7,973.0,896.94,662.46
2018,6,19,11,15,948.5,96.0,2.25,21.75,987.5,916.37,675.94
2018,6,19,11,30,951.0,97.0,2.4,21.8,1002.0,932.22,687.13
2018,6,19,11,45,952.5,96.5,2.5,21.8,1009.0,942.15,694.19
2018,6,19,12,0,954.0,96.0,2.6,21.8,1016.0,948.39,698.96
2018,6,19,12,15,951.5,98.0,2.7,21.75,1015.0,949.65,700.69
2018,6,19,12,30,949.0,100.0,2.8,21.7,1014.0,947.21,700.08
2018,6,19,12,45,944.5,101.5,2.9,21.6,1005.5,938.86,695.78
2018,6,19,13,0,940.0,103.0,3.0,21.5,997.0,926.91,689.14
2018,6,19,13,15,938.0,102.0,3.1,21.4,982.5,911.28,680.07
2018,6,19,13,30,936.0,101.0,3.2,21.3,968.0,892.08,668.58
2018,6,19,13,45,932.0,100.5,3.25,21.15,947.0,868.22,653.68
2018,6,19,14,0,928.0,100.0,3.3,21.0,926.0,841.05,636.47
2018,6,19,14,15,923.0,98.5,3.35,20.8,898.5,809.03,615.89
2018,6,19,14,30,918.0,97.0,3.4,20.6,871.0,774.05,593.05
2018,6,19,14,45,912.0,95.0,3.4,20.4,838.0,735.12,566.2
2018,6,19,15,0,906.0,93.0,3.4,20.2,805.0,693.67,536.07
2018,6,19,15,15,896.0,91.5,3.4,20.2,766.0,647.86,501.58
2018,6,19,15,30,886.0,90.0,3.4,20.2,727.0,600.29,464.89
2018,6,19,15,45,873.5,87.5,3.45,19.7,683.5,548.96,425.32
2018,6,19,16,0,861.0,85.0,3.5,19.2,640.0,496.61,383.57
2018,6,19,16,15,845.5,82.0,3.45,18.9,593.5,441.75,338.03
2018,6,19,16,30,830.0,79.0,3.4,18.6,547.0,386.72,290.99
2018,6,19,16,45,809.0,76.0,3.4,18.25,498.0,327.86,239.99
2018,6,19,17,0,788.0,73.0,3.4,17.9,449.0,271.62,190.35
2018,6,19,17,15,760.0,70.0,3.35,17.45,399.5,215.28,141.37
2018,6,19,17,30,732.0,67.0,3.3,17.0,350.0,161.34,96.9
2018,6,19,17,45,693.0,62.5,3.25,16.55,300.0,107.9,59.44
2018,6,19,18,0,654.0,58.0,3.2,16.1,250.0,58.75,37.56
2018,6,19,18,15,596.5,53.0,3.1,15.55,203.0,41.92,31.7
2018,6,19,18,30,539.0,48.0,3.0,15.0,156.0,38.5,28.53
2018,6,19,18,45,451.0,41.0,2.95,14.5,114.5,33.28,23.56
2018,6,19,19,0,363.0,34.0,2.9,14.0,73.0,28.1,18.18
2018,6,19,19,15,231.0,23.0,2.85,13.65,43.5,19.16,4.31
2018,6,19,19,30,99.0,12.0,2.8,13.3,14.0,10.24,0.0
2018,6,19,19,45,49.5,6.0,2.8,12.95,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,20,4,45,12.0,4.0,2.45,9.85,4.5,0.0,0.0
2018,6,20,5,0,24.0,8.0,2.5,10.0,9.0,6.83,0.0
2018,6,20,5,15,189.0,22.0,2.5,10.4,42.5,18.05,5.43
2018,6,20,5,30,354.0,36.0,2.5,10.8,76.0,29.73,20.02
2018,6,20,5,45,459.0,42.5,2.55,11.2,120.0,34.49,25.04
2018,6,20,6,0,564.0,49.0,2.6,11.6,164.0,39.37,29.77
2018,6,20,6,15,621.0,54.0,2.65,12.1,212.5,42.8,32.99
2018,6,20,6,30,678.0,59.0,2.7,12.6,261.0,64.12,39.73
2018,6,20,6,45,718.5,63.0,2.7,13.1,312.0,114.62,64.11
2018,6,20,7,0,759.0,67.0,2.7,13.6,363.0,169.55,103.83
2018,6,20,7,15,788.5,70.0,2.7,14.05,414.5,225.48,150.78
2018,6,20,7,30,818.0,73.0,2.7,14.5,466.0,283.93,202.16
2018,6,20,7,45,839.5,75.5,2.7,14.9,516.0,343.71,255.14
2018,6,20,8,0,861.0,78.0,2.7,15.3,566.0,401.8,305.89
2018,6,20,8,15,877.5,80.0,2.7,15.65,614.0,457.93,353.91
2018,6,20,8,30,894.0,82.0,2.7,16.0,662.0,513.88,400.26
2018,6,20,8,45,907.0,83.5,2.7,16.4,706.0,567.05,442.93
2018,6,20,9,0,920.0,85.0,2.7,16.8,750.0,619.14,483.38
2018,6,20,9,15,907.0,97.0,2.7,17.05,782.0,663.32,516.77
2018,6,20,9,30,894.0,109.0,2.7,17.3,814.0,703.58,546.3
2018,6,20,9,45,917.5,103.5,2.75,17.55,854.0,749.89,580.18
2018,6,20,10,0,941.0,98.0,2.8,17.8,894.0,794.81,611.31
2018,6,20,10,15,947.5,98.5,2.85,17.95,922.0,830.48,635.07
2018,6,20,10,30,954.0,99.0,2.9,18.1,950.0,863.18,656.69
2018,6,20,10,45,959.5,99.0,3.0,18.25,972.0,891.46,675.55
2018,6,20,11,0,965.0,99.0,3.1,18.4,994.0,916.41,692.13
2018,6,20,11,15,967.5,99.0,3.15,18.45,1008.0,935.29,704.54
2018,6,20,11,30,970.0,99.0,3.2,18.5,1022.0,950.52,714.57
2018,6,20,11,45,972.0,98.0,3.3,18.55,1029.0,960.67,721.63
2018,6,20,12,0,974.0,97.0,3.4,18.6,1036.0,967.07,726.29
2018,6,20,12,15,972.5,98.0,3.45,18.55,1035.5,968.39,727.58
2018,6,20,12,30,971.0,99.0,3.5,18.5,1035.0,965.94,726.44
2018,6,20,12,45,968.5,99.5,3.55,18.45,1027.0,958.36,721.96
2018,6,20,13,0,966.0,100.0,3.6,18.4,1019.0,947.06,715.05
2018,6,20,13,15,963.5,98.5,3.65,18.3,1003.5,930.21,704.56
2018,6,20,13,30,961.0,97.0,3.7,18.2,988.0,909.72,691.62
2018,6,20,13,45,957.5,95.5,3.75,18.1,966.0,884.84,675.62
2018,6,20,14,0,954.0,94.0,3.8,18.0,944.0,856.55,657.19
2018,6,20,14,15,949.0,93.0,3.8,17.9,916.0,824.28,635.62
2018,6,20,14,30,944.0,92.0,3.8,17.8,888.0,788.97,611.77
2018,6,20,14,45,937.0,90.5,3.8,17.65,854.0,748.93,583.89
2018,6,20,15,0,930.0,89.0,3.8,17.5,820.0,706.35,552.4
2018,6,20,15,15,920.5,87.0,3.8,17.5,780.5,659.44,516.64
2018,6,20,15,30,911.0,85.0,3.8,17.5,741.0,610.65,478.56
2018,6,20,15,45,899.0,83.0,3.75,17.2,697.0,558.92,437.55
2018,6,20,16,0,887.0,81.0,3.7,16.9,653.0,506.05,394.38
2018,6,20,16,15,871.0,79.0,3.7,16.65,606.0,450.59,347.87
2018,6,20,16,30,855.0,77.0,3.7,16.4,559.0,394.94,299.79
2018,6,20,16,45,834.0,74.5,3.65,16.15,509.5,337.33,249.02
2018,6,20,17,0,813.0,72.0,3.6,15.9,460.0,277.93,196.19
2018,6,20,17,15,784.5,69.0,3.55,15.5,409.0,220.04,145.41
2018,6,20,17,30,756.0,66.0,3.5,15.1,358.0,164.58,99.25
2018,6,20,17,45,717.0,62.0,3.5,14.75,307.5,110.1,60.67
2018,6,20,18,0,678.0,58.0,3.5,14.4,257.0,59.9,38.11
2018,6,20,18,15,621.5,52.5,3.4,14.0,208.5,41.7,31.71
2018,6,20,18,30,565.0,47.0,3.3,13.6,160.0,37.82,28.1
2018,6,20,18,45,477.0,40.0,3.25,13.15,117.5,32.54,23.05
2018,6,20,19,0,389.0,33.0,3.2,12.7,75.0,27.27,17.61
2018,6,20,19,15,250.5,23.0,3.2,12.35,45.0,19.17,4.69
2018,6,20,19,30,112.0,13.0,3.2,12.0,15.0,11.1,0.0
2018,6,20,19,45,56.0,6.5,3.15,11.7,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,6,21,4,45,30.0,6.0,3.35,9.6,6.5,0.0,0.0
2018,6,21,5,0,60.0,12.0,3.3,9.8,13.0,10.24,0.0
2018,6,21,5,15,203.5,24.0,3.3,10.2,44.0,19.92,6.35
2018,6,21,5,30,347.0,36.0,3.3,10.6,75.0,29.73,20.0
2018,6,21,5,45,453.0,43.0,3.3,11.0,119.5,34.9,25.41
2018,6,21,6,0,559.0,50.0,3.3,11.4,164.0,40.17,30.5
2018,6,21,6,15,618.5,55.5,3.25,12.05,213.0,43.97,34.04
2018,6,21,6,30,678.0,61.0,3.2,12.7,262.0,65.18,41.01
2018,6,21,6,45,719.5,64.0,3.2,13.3,313.0,114.88,64.4
2018,6,21,7,0,761.0,67.0,3.2,13.9,364.0,169.15,103.36
2018,6,21,7,15,790.0,70.5,3.2,14.65,415.5,225.51,150.51
2018,6,21,7,30,819.0,74.0,3.2,15.4,467.0,284.36,201.99
2018,6,21,7,45,840.5,77.0,3.2,16.1,517.5,342.53,253.4
2018,6,21,8,0,862.0,80.0,3.2,16.8,568.0,403.24,305.85
2018,6,21,8,15,878.5,81.5,3.1,17.5,615.5,459.01,352.92
2018,6,21,8,30,895.0,83.0,3.0,18.2,663.0,514.6,398.14
2018,6,21,8,45,908.5,84.0,2.95,18.95,707.0,567.66,439.83
2018,6,21,9,0,922.0,85.0,2.9,19.7,751.0,619.67,479.18
2018,6,21,9,15,933.5,86.0,2.85,20.25,791.5,669.12,515.63
2018,6,21,9,30,945.0,87.0,2.8,20.8,832.0,716.82,549.63
2018,6,21,9,45,955.5,86.0,2.75,21.35,866.5,759.91,579.4
2018,6,21,10,0,966.0,85.0,2.7,21.9,901.0,800.66,605.21
2018,6,21,10,15,971.0,86.5,2.7,22.15,929.5,836.95,628.4
2018,6,21,10,30,976.0,88.0,2.7,22.4,958.0,870.12,649.27
2018,6,21,10,45,980.0,88.0,2.75,22.7,979.5,897.77,666.55
2018,6,21,11,0,984.0,88.0,2.8,23.0,1001.0,921.94,681.49
2018,6,21,11,15,985.5,89.0,2.9,23.0,1015.0,941.31,694.46
2018,6,21,11,30,987.0,90.0,3.0,23.0,1029.0,956.92,705.04
2018,6,21,11,45,988.0,90.5,3.1,23.05,1036.5,967.8,712.48
2018,6,21,12,0,989.0,91.0,3.2,23.1,1044.0,974.85,717.5
2018,6,21,12,15,986.0,93.0,3.3,23.05,1043.0,975.86,718.93
2018,6,21,12,30,983.0,95.0,3.4,23.0,1042.0,973.02,717.95
2018,6,21,12,45,977.5,97.0,3.5,22.95,1033.0,964.15,713.06
2018,6,21,13,0,972.0,99.0,3.6,22.9,1024.0,951.56,705.78
2018,6,21,13,15,969.5,98.5,3.65,22.9,1009.0,935.61,695.84
2018,6,21,13,30,967.0,98.0,3.7,22.9,994.0,915.99,683.47
2018,6,21,13,45,963.0,97.0,3.75,22.9,972.0,891.09,667.53
2018,6,21,14,0,959.0,96.0,3.8,22.9,950.0,862.78,649.22
2018,6,21,14,15,953.5,94.5,3.85,22.85,921.5,829.57,627.56
2018,6,21,14,30,948.0,93.0,3.9,22.8,893.0,793.32,603.62
2018,6,21,14,45,940.0,92.5,3.95,22.75,859.0,753.4,576.32
2018,6,21,15,0,932.0,92.0,4.0,22.7,825.0,711.01,545.49
2018,6,21,15,15,922.5,89.5,4.0,22.7,785.0,663.58,510.03
2018,6,21,15,30,913.0,87.0,4.0,22.7,745.0,614.27,472.28
2018,6,21,15,45,900.5,85.0,4.15,22.35,701.0,562.19,432.3
2018,6,21,16,0,888.0,83.0,4.3,22.0,657.0,509.01,390.03
2018,6,21,16,15,872.0,81.0,4.3,21.7,609.5,453.5,344.29
2018,6,21,16,30,856.0,79.0,4.3,21.4,562.0,397.78,296.99
2018,6,21,16,45,834.5,76.0,4.3,21.1,512.0,339.5,246.61
2018,6,21,17,0,813.0,73.0,4.3,20.8,462.0,279.53,194.23
2018,6,21,17,15,785.0,70.0,4.2,20.25,411.0,221.71,144.33
2018,6,21,17,30,757.0,67.0,4.1,19.7,360.0,166.26,98.88
2018,6,21,17,45,718.0,62.5,4.0,19.15,309.0,111.27,60.41
2018,6,21,18,0,679.0,58.0,3.9,18.6,258.0,60.55,37.54
2018,6,21,18,15,620.5,53.0,3.8,17.9,209.5,42.07,31.51
2018,6,21,18,30,562.0,48.0,3.7,17.2,161.0,38.6,28.35
2018,6,21,18,45,471.0,40.5,3.6,16.5,118.0,32.92,23.04
2018,6,21,19,0,380.0,33.0,3.5,15.8,75.0,27.23,17.33
2018,6,21,19,15,242.0,23.0,3.5,15.4,45.0,19.14,4.81
2018,6,21,19,30,104.0,13.0,3.5,15.0,15.0,11.1,0.0
2018,6,21,19,45,52.0,6.5,3.5,14.6,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,2.9,12.6,7.5,0.0,0.0
2018,6,22,5,0,92.0,13.0,2.9,12.9,15.0,11.1,0.0
2018,6,22,5,15,164.5,24.5,2.9,13.7,38.5,19.05,5.42
2018,6,22,5,30,237.0,36.0,2.9,14.5,62.0,27.8,17.99
2018,6,22,5,45,393.5,43.0,2.9,15.35,112.0,34.65,24.71
2018,6,22,6,0,550.0,50.0,2.9,16.2,162.0,40.13,29.84
2018,6,22,6,15,609.0,55.5,2.85,16.8,210.5,43.91,33.31
2018,6,22,6,30,668.0,61.0,2.8,17.4,259.0,60.26,36.63
2018,6,22,6,45,709.0,65.0,2.75,18.0,310.0,114.17,63.15
2018,6,22,7,0,750.0,69.0,2.7,18.6,361.0,168.57,101.44
2018,6,22,7,15,779.5,72.5,2.65,19.35,412.5,224.4,147.12
2018,6,22,7,30,809.0,76.0,2.6,20.1,464.0,282.79,197.05
2018,6,22,7,45,831.0,78.5,2.55,20.85,514.0,340.13,246.54
2018,6,22,8,0,853.0,81.0,2.5,21.6,564.0,400.06,296.99
2018,6,22,8,15,870.0,83.5,2.45,22.1,612.0,456.49,343.66
2018,6,22,8,30,887.0,86.0,2.4,22.6,660.0,512.82,388.64
2018,6,22,8,45,900.0,87.5,2.4,23.1,704.0,565.73,429.69
2018,6,22,9,0,913.0,89.0,2.4,23.6,748.0,617.57,468.56
2018,6,22,9,15,923.0,91.0,2.4,23.9,788.0,666.67,504.56
2018,6,22,9,30,933.0,93.0,2.4,24.2,828.0,713.91,538.2
2018,6,22,9,45,940.0,94.0,2.45,24.5,861.5,756.02,567.71
2018,6,22,10,0,947.0,95.0,2.5,24.8,895.0,795.57,593.76
2018,6,22,10,15,952.0,96.0,2.55,24.95,922.5,830.83,616.51
2018,6,22,10,30,957.0,97.0,2.6,25.1,950.0,863.02,637.09
2018,6,22,10,45,961.0,98.0,2.6,25.3,972.0,891.17,654.4
2018,6,22,11,0,965.0,99.0,2.6,25.5,994.0,915.91,669.41
2018,6,22,11,15,967.5,99.5,2.7,25.55,1008.5,935.37,682.17
2018,6,22,11,30,970.0,100.0,2.8,25.6,1023.0,951.17,692.65
2018,6,22,11,45,970.5,100.5,2.9,25.65,1030.0,961.48,699.65
2018,6,22,12,0,971.0,101.0,3.0,25.7,1037.0,968.01,704.32
2018,6,22,12,15,970.0,101.5,3.1,25.7,1036.5,969.43,705.9
2018,6,22,12,30,969.0,102.0,3.2,25.7,1036.0,967.07,705.15
2018,6,22,12,45,966.0,103.0,3.3,25.7,1028.0,959.63,701.15
2018,6,22,13,0,963.0,104.0,3.4,25.7,1020.0,948.48,694.8
2018,6,22,13,15,959.5,103.5,3.45,25.6,1004.5,931.86,684.83
2018,6,22,13,30,956.0,103.0,3.5,25.5,989.0,911.63,672.51
2018,6,22,13,45,951.0,102.0,3.6,25.45,966.5,886.21,656.83
2018,6,22,14,0,946.0,101.0,3.7,25.4,944.0,857.45,638.82
2018,6,22,14,15,940.0,100.5,3.75,25.25,916.0,825.2,618.28
2018,6,22,14,30,934.0,100.0,3.8,25.1,888.0,789.99,595.53
2018,6,22,14,45,926.5,98.0,3.8,24.95,853.5,749.57,567.99
2018,6,22,15,0,919.0,96.0,3.8,24.8,819.0,706.67,537.22
2018,6,22,15,15,908.5,94.5,3.8,24.8,779.5,660.1,502.73
2018,6,22,15,30,898.0,93.0,3.8,24.8,740.0,611.76,466.07
2018,6,22,15,45,885.0,90.5,3.9,24.4,696.0,559.66,426.52
2018,6,22,16,0,872.0,88.0,4.0,24.0,652.0,506.54,384.82
2018,6,22,16,15,854.0,86.5,4.0,23.65,604.5,451.4,339.97
2018,6,22,16,30,836.0,85.0,4.0,23.3,557.0,394.89,292.71
