Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,16,45,812.5,81.5,4.0,22.95,506.5,335.98,242.53
2018,6,22,17,0,789.0,78.0,4.0,22.6,456.0,278.37,192.69
2018,6,22,17,15,758.5,75.0,4.0,22.0,405.0,221.36,144.13
2018,6,22,17,30,728.0,72.0,4.0,21.4,354.0,167.05,100.1
2018,6,22,17,45,685.5,67.0,3.95,20.8,303.0,113.01,62.51
2018,6,22,18,0,643.0,62.0,3.9,20.2,252.0,59.58,36.46
2018,6,22,18,15,582.5,56.5,3.9,19.45,204.0,44.53,33.45
2018,6,22,18,30,522.0,51.0,3.9,18.7,156.0,40.81,30.09
2018,6,22,18,45,429.5,43.5,3.85,17.95,114.5,35.27,24.93
2018,6,22,19,0,337.0,36.0,3.8,17.2,73.0,29.75,19.35
2018,6,22,19,15,210.0,24.0,3.8,16.8,43.5,19.98,5.44
2018,6,22,19,30,83.0,12.0,3.8,16.4,14.0,10.24,0.0
2018,6,22,19,45,41.5,6.0,3.8,16.0,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,23,4,45,50.5,6.5,2.9,14.35,7.5,0.0,0.0
2018,6,23,5,0,101.0,13.0,2.9,14.6,15.0,11.1,0.0
2018,6,23,5,15,239.0,23.0,2.8,15.25,45.0,19.12,5.09
2018,6,23,5,30,377.0,33.0,2.7,15.9,75.0,27.2,17.34
2018,6,23,5,45,470.0,40.0,2.65,16.55,118.0,32.47,22.67
2018,6,23,6,0,563.0,47.0,2.6,17.2,161.0,37.78,27.65
2018,6,23,6,15,621.5,52.0,2.55,17.75,209.5,44.92,34.07
2018,6,23,6,30,680.0,57.0,2.5,18.3,258.0,60.61,37.06
2018,6,23,6,45,720.5,60.5,2.45,18.85,309.0,110.72,59.75
2018,6,23,7,0,761.0,64.0,2.4,19.4,360.0,165.24,97.89
2018,6,23,7,15,789.5,67.0,2.35,20.0,411.0,221.01,143.47
2018,6,23,7,30,818.0,70.0,2.3,20.6,462.0,279.19,193.29
2018,6,23,7,45,840.0,72.5,2.25,21.25,512.0,339.19,244.83
2018,6,23,8,0,862.0,75.0,2.2,21.9,562.0,397.48,294.02
2018,6,23,8,15,878.5,76.5,2.1,22.4,609.5,453.22,339.95
2018,6,23,8,30,895.0,78.0,2.0,22.9,657.0,508.79,384.04
2018,6,23,8,45,907.0,80.0,1.95,23.45,701.0,561.99,424.8
2018,6,23,9,0,919.0,82.0,1.9,24.0,745.0,614.03,463.16
2018,6,23,9,15,928.5,84.0,1.85,24.35,784.5,663.09,498.38
2018,6,23,9,30,938.0,86.0,1.8,24.7,824.0,710.26,531.1
2018,6,23,9,45,945.0,87.5,1.8,25.05,858.5,753.06,560.21
2018,6,23,10,0,952.0,89.0,1.8,25.4,893.0,793.3,585.62
2018,6,23,10,15,957.5,90.0,1.85,25.65,921.0,829.15,608.17
2018,6,23,10,30,963.0,91.0,1.9,25.9,949.0,861.96,628.59
2018,6,23,10,45,967.5,92.0,1.9,26.15,971.5,890.73,645.78
2018,6,23,11,0,972.0,93.0,1.9,26.4,994.0,916.1,660.7
2018,6,23,11,15,974.5,93.5,1.95,26.55,1008.5,935.75,672.74
2018,6,23,11,30,977.0,94.0,2.0,26.7,1023.0,951.72,682.53
2018,6,23,11,45,978.0,94.0,2.05,26.85,1030.0,962.14,688.89
2018,6,23,12,0,979.0,94.0,2.1,27.0,1037.0,968.78,692.98
2018,6,23,12,15,978.0,94.0,2.15,27.05,1036.5,969.81,693.91
2018,6,23,12,30,977.0,94.0,2.2,27.1,1036.0,967.03,692.57
2018,6,23,12,45,975.0,94.5,2.3,27.15,1028.5,960.02,689.15
2018,6,23,13,0,973.0,95.0,2.4,27.2,1021.0,949.25,683.38
2018,6,23,13,15,970.5,94.5,2.45,27.25,1006.5,933.38,673.92
2018,6,23,13,30,968.0,94.0,2.5,27.3,992.0,913.84,662.13
2018,6,23,13,45,964.0,93.0,2.55,27.3,970.0,889.01,647.01
2018,6,23,14,0,960.0,92.0,2.6,27.3,948.0,860.76,629.6
2018,6,23,14,15,954.0,91.0,2.65,27.25,919.5,827.68,608.99
2018,6,23,14,30,948.0,90.0,2.7,27.2,891.0,791.6,586.18
2018,6,23,14,45,940.5,89.0,2.7,27.15,857.0,751.65,559.83
2018,6,23,15,0,933.0,88.0,2.7,27.1,823.0,709.19,529.92
2018,6,23,15,15,923.0,87.0,2.7,27.1,783.5,662.87,496.45
2018,6,23,15,30,913.0,86.0,2.7,27.1,744.0,614.7,460.76
2018,6,23,15,45,900.0,84.0,2.75,26.85,700.0,562.4,421.65
2018,6,23,16,0,887.0,82.0,2.8,26.6,656.0,509.05,380.42
2018,6,23,16,15,868.0,80.5,2.8,26.3,607.5,452.79,335.59
2018,6,23,16,30,849.0,79.0,2.8,26.0,559.0,396.63,289.43
2018,6,23,16,45,826.0,76.5,2.8,25.7,509.0,336.56,239.19
2018,6,23,17,0,803.0,74.0,2.8,25.4,459.0,279.26,190.29
2018,6,23,17,15,770.0,71.5,2.8,24.6,407.0,221.4,141.93
2018,6,23,17,30,737.0,69.0,2.8,23.8,355.0,166.49,98.12
2018,6,23,17,45,691.0,65.5,2.75,23.0,304.0,112.86,61.42
2018,6,23,18,0,645.0,62.0,2.7,22.2,253.0,60.26,36.26
2018,6,23,18,15,581.5,56.5,2.7,21.4,204.5,44.51,33.16
2018,6,23,18,30,518.0,51.0,2.7,20.6,156.0,40.78,29.82
2018,6,23,18,45,423.5,43.5,2.7,19.8,114.0,35.23,24.7
2018,6,23,19,0,329.0,36.0,2.7,19.0,72.0,29.71,19.17
2018,6,23,19,15,207.0,24.0,2.65,18.75,43.0,19.96,5.53
2018,6,23,19,30,85.0,12.0,2.6,18.5,14.0,10.24,0.0
2018,6,23,19,45,42.5,6.0,2.6,18.3,7.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.5,18.15,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,18.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,24,4,45,38.0,5.5,0.85,15.75,6.5,0.0,0.0
2018,6,24,5,0,76.0,11.0,0.9,15.4,13.0,9.39,0.0
2018,6,24,5,15,185.5,23.5,0.9,15.4,40.5,18.33,4.34
2018,6,24,5,30,295.0,36.0,0.9,15.4,68.0,29.64,19.46
2018,6,24,5,45,379.5,46.0,0.9,15.4,108.5,37.23,26.98
2018,6,24,6,0,464.0,56.0,0.9,15.4,149.0,44.66,33.98
2018,6,24,6,15,524.0,64.0,0.95,15.7,196.5,50.13,39.01
2018,6,24,6,30,584.0,72.0,1.0,16.0,244.0,65.68,43.27
2018,6,24,6,45,627.0,77.5,1.0,16.3,293.5,112.39,65.35
2018,6,24,7,0,670.0,83.0,1.0,16.6,343.0,163.92,101.53
2018,6,24,7,15,701.5,88.0,1.05,17.05,393.0,217.24,144.83
2018,6,24,7,30,733.0,93.0,1.1,17.5,443.0,273.47,192.53
2018,6,24,7,45,756.5,97.0,1.15,17.95,492.0,331.5,242.09
2018,6,24,8,0,780.0,101.0,1.2,18.4,541.0,387.93,289.57
2018,6,24,8,15,799.0,103.5,1.25,18.6,587.5,442.18,334.58
2018,6,24,8,30,818.0,106.0,1.3,18.8,634.0,496.73,378.49
2018,6,24,8,45,833.5,107.5,1.35,19.0,677.5,548.49,419.07
2018,6,24,9,0,849.0,109.0,1.4,19.2,721.0,597.6,456.59
2018,6,24,9,15,857.0,112.5,1.4,19.25,759.0,644.09,491.04
2018,6,24,9,30,865.0,116.0,1.4,19.3,797.0,688.73,523.23
2018,6,24,9,45,870.5,120.0,1.4,19.3,830.0,729.98,552.32
2018,6,24,10,0,876.0,124.0,1.4,19.3,863.0,768.75,579.08
2018,6,24,10,15,884.5,124.5,1.4,19.25,891.5,804.09,602.05
2018,6,24,10,30,893.0,125.0,1.4,19.2,920.0,836.8,623.02
2018,6,24,10,45,900.5,124.0,1.4,19.15,942.5,864.52,640.57
2018,6,24,11,0,908.0,123.0,1.4,19.1,965.0,889.2,656.12
2018,6,24,11,15,913.0,123.5,1.4,19.05,981.0,909.88,669.04
2018,6,24,11,30,918.0,124.0,1.4,19.0,997.0,927.17,679.83
2018,6,24,11,45,921.5,123.0,1.35,19.0,1005.0,938.36,685.88
2018,6,24,12,0,925.0,122.0,1.3,19.0,1013.0,946.03,689.77
2018,6,24,12,15,915.5,128.0,1.3,18.95,1010.0,944.66,688.87
2018,6,24,12,30,906.0,134.0,1.3,18.9,1007.0,939.7,685.87
2018,6,24,12,45,866.5,153.5,1.25,18.9,983.5,916.09,670.06
2018,6,24,13,0,827.0,173.0,1.2,18.9,960.0,903.15,661.45
2018,6,24,13,15,853.5,157.5,1.2,18.9,959.0,900.16,660.01
2018,6,24,13,30,880.0,142.0,1.2,18.9,958.0,882.77,649.15
2018,6,24,13,45,882.0,137.0,1.2,18.9,939.0,861.46,635.91
2018,6,24,14,0,884.0,132.0,1.2,18.9,920.0,836.68,620.4
2018,6,24,14,15,879.5,129.0,1.2,18.75,892.5,805.25,600.77
2018,6,24,14,30,875.0,126.0,1.2,18.6,865.0,770.93,579.0
2018,6,24,14,45,869.5,122.5,1.2,18.5,832.5,732.74,552.95
2018,6,24,15,0,864.0,119.0,1.2,18.4,800.0,692.08,524.56
2018,6,24,15,15,852.5,116.5,1.2,18.4,760.5,646.26,491.57
2018,6,24,15,30,841.0,114.0,1.2,18.4,721.0,601.15,458.13
2018,6,24,15,45,827.0,111.5,1.3,18.15,678.0,550.32,420.61
2018,6,24,16,0,813.0,109.0,1.4,17.9,635.0,498.7,381.01
2018,6,24,16,15,793.5,106.0,1.45,17.7,588.0,443.76,337.09
2018,6,24,16,30,774.0,103.0,1.5,17.5,541.0,389.17,291.97
2018,6,24,16,45,748.5,99.0,1.55,17.25,491.5,332.41,244.06
2018,6,24,17,0,723.0,95.0,1.6,17.0,442.0,274.26,194.23
2018,6,24,17,15,690.5,90.5,1.6,16.6,392.0,218.76,146.94
2018,6,24,17,30,658.0,86.0,1.6,16.2,342.0,166.27,104.09
2018,6,24,17,45,614.0,80.0,1.6,15.75,292.5,114.85,67.62
2018,6,24,18,0,570.0,74.0,1.6,15.3,243.0,68.39,44.81
2018,6,24,18,15,510.0,66.5,1.55,14.9,196.5,52.01,40.77
2018,6,24,18,30,450.0,59.0,1.5,14.5,150.0,47.06,36.21
2018,6,24,18,45,355.5,48.5,1.45,14.05,108.5,39.25,28.89
2018,6,24,19,0,261.0,38.0,1.4,13.6,67.0,29.38,19.43
2018,6,24,19,15,140.5,23.0,1.4,13.3,37.5,17.86,4.73
2018,6,24,19,30,20.0,8.0,1.4,13.0,8.0,6.83,0.0
2018,6,24,19,45,10.0,4.0,1.4,12.7,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,25,4,45,4.0,3.0,3.1,10.75,3.0,0.0,0.0
2018,6,25,5,0,8.0,6.0,3.1,10.9,6.0,5.12,0.0
2018,6,25,5,15,4.0,16.5,3.05,11.3,16.5,13.63,1.6
2018,6,25,5,30,0.0,27.0,3.0,11.7,27.0,22.31,13.45
2018,6,25,5,45,0.5,44.0,3.0,12.1,44.0,35.65,25.92
2018,6,25,6,0,1.0,61.0,3.0,12.5,61.0,48.87,38.09
2018,6,25,6,15,14.0,82.0,2.95,13.1,86.0,64.84,52.51
2018,6,25,6,30,27.0,103.0,2.9,13.7,111.0,79.56,62.25
2018,6,25,6,45,190.0,115.0,2.9,14.3,187.5,103.27,75.1
2018,6,25,7,0,353.0,127.0,2.9,14.9,264.0,150.27,105.42
2018,6,25,7,15,556.5,104.5,2.9,15.45,354.5,200.96,139.26
2018,6,25,7,30,760.0,82.0,2.9,16.0,445.0,273.39,194.28
2018,6,25,7,45,784.5,85.0,2.9,16.5,494.5,329.29,243.4
2018,6,25,8,0,809.0,88.0,2.9,17.0,544.0,386.64,292.99
2018,6,25,8,15,827.5,90.5,2.95,17.45,591.5,442.11,340.11
2018,6,25,8,30,846.0,93.0,3.0,17.9,639.0,497.77,385.96
2018,6,25,8,45,861.0,94.5,3.05,18.35,682.5,549.86,427.74
2018,6,25,9,0,876.0,96.0,3.1,18.8,726.0,601.17,467.66
2018,6,25,9,15,885.0,98.5,3.15,19.1,765.0,648.59,503.81
2018,6,25,9,30,894.0,101.0,3.2,19.4,804.0,694.18,537.68
2018,6,25,9,45,901.0,103.0,3.25,19.7,837.5,735.85,567.92
2018,6,25,10,0,908.0,105.0,3.3,20.0,871.0,775.09,595.19
2018,6,25,10,15,917.0,105.5,3.35,20.2,900.5,811.87,619.77
2018,6,25,10,30,926.0,106.0,3.4,20.4,930.0,845.95,642.3
2018,6,25,10,45,933.5,104.5,3.5,20.65,952.5,874.06,660.76
2018,6,25,11,0,941.0,103.0,3.6,20.9,975.0,899.02,677.07
2018,6,25,11,15,946.0,103.5,3.7,21.0,991.5,920.37,691.32
2018,6,25,11,30,951.0,104.0,3.8,21.1,1008.0,938.22,703.25
2018,6,25,11,45,954.5,103.0,3.9,21.2,1016.5,949.79,711.02
2018,6,25,12,0,958.0,102.0,4.0,21.3,1025.0,957.7,716.44
2018,6,25,12,15,958.5,102.5,4.1,21.25,1026.0,960.6,718.99
2018,6,25,12,30,959.0,103.0,4.2,21.2,1027.0,959.76,719.15
2018,6,25,12,45,957.5,103.0,4.35,21.15,1020.0,952.96,715.63
2018,6,25,13,0,956.0,103.0,4.5,21.1,1013.0,942.45,709.87
2018,6,25,13,15,956.0,101.5,4.55,20.95,1000.0,928.17,701.31
2018,6,25,13,30,956.0,100.0,4.6,20.8,987.0,910.2,690.24
2018,6,25,13,45,954.5,98.0,4.65,20.65,966.5,886.86,675.45
2018,6,25,14,0,953.0,96.0,4.7,20.5,946.0,860.02,658.16
2018,6,25,14,15,948.5,94.5,4.7,20.3,918.5,827.92,636.88
2018,6,25,14,30,944.0,93.0,4.7,20.1,891.0,792.74,613.27
2018,6,25,14,45,937.5,91.5,4.7,19.95,857.5,753.23,585.83
2018,6,25,15,0,931.0,90.0,4.7,19.8,824.0,711.13,554.66
2018,6,25,15,15,921.0,88.5,4.7,19.8,784.5,664.48,519.04
2018,6,25,15,30,911.0,87.0,4.7,19.8,745.0,615.97,481.15
2018,6,25,15,45,898.0,86.0,4.7,19.15,701.5,564.71,441.26
2018,6,25,16,0,885.0,85.0,4.7,18.5,658.0,512.38,399.15
2018,6,25,16,15,868.5,83.0,4.7,18.15,611.0,456.82,352.71
2018,6,25,16,30,852.0,81.0,4.7,17.8,564.0,401.1,304.73
2018,6,25,16,45,829.5,78.5,4.7,17.4,513.5,341.07,252.31
2018,6,25,17,0,807.0,76.0,4.7,17.0,463.0,283.65,201.24
2018,6,25,17,15,776.0,73.0,4.7,16.5,411.5,225.46,150.3
2018,6,25,17,30,745.0,70.0,4.7,16.0,360.0,169.99,104.01
2018,6,25,17,45,701.5,66.5,4.65,15.55,309.0,116.01,65.35
2018,6,25,18,0,658.0,63.0,4.6,15.1,258.0,62.69,38.43
2018,6,25,18,15,597.0,57.5,4.5,14.6,209.5,45.4,34.92
2018,6,25,18,30,536.0,52.0,4.4,14.1,161.0,41.69,31.48
2018,6,25,18,45,441.0,45.0,4.3,13.65,118.5,36.58,26.57
2018,6,25,19,0,346.0,38.0,4.2,13.2,76.0,31.55,21.28
2018,6,25,19,15,216.0,25.5,4.15,12.9,45.5,21.35,6.88
2018,6,25,19,30,86.0,13.0,4.1,12.6,15.0,11.1,0.0
2018,6,25,19,45,43.0,6.5,4.05,12.25,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,26,4,45,32.0,6.0,3.35,10.1,6.5,0.0,0.0
2018,6,26,5,0,64.0,12.0,3.3,10.4,13.0,10.24,0.0
2018,6,26,5,15,173.5,25.0,3.25,10.95,40.5,19.46,4.25
2018,6,26,5,30,283.0,38.0,3.2,11.5,68.0,29.46,19.53
2018,6,26,5,45,371.0,48.0,3.1,12.0,109.0,39.01,28.87
2018,6,26,6,0,459.0,58.0,3.0,12.5,150.0,46.39,35.87
2018,6,26,6,15,520.5,66.5,2.95,13.05,197.5,52.21,41.25
2018,6,26,6,30,582.0,75.0,2.9,13.6,245.0,67.04,45.56
2018,6,26,6,45,626.0,81.0,2.85,14.15,295.0,114.1,67.75
2018,6,26,7,0,670.0,87.0,2.8,14.7,345.0,166.13,104.57
2018,6,26,7,15,702.5,91.5,2.8,15.3,395.5,219.3,148.26
2018,6,26,7,30,735.0,96.0,2.8,15.9,446.0,275.49,196.68
2018,6,26,7,45,759.0,99.5,2.75,16.45,495.0,333.47,247.11
2018,6,26,8,0,783.0,103.0,2.7,17.0,544.0,389.83,295.47
2018,6,26,8,15,803.0,106.5,2.65,17.5,592.0,445.64,342.23
2018,6,26,8,30,823.0,110.0,2.6,18.0,640.0,501.85,387.79
2018,6,26,8,45,839.0,111.5,2.6,18.5,684.0,554.23,429.15
2018,6,26,9,0,855.0,113.0,2.6,19.0,728.0,605.99,468.71
2018,6,26,9,15,866.5,115.0,2.55,19.3,767.5,651.52,502.73
2018,6,26,9,30,878.0,117.0,2.5,19.6,807.0,697.65,536.12
2018,6,26,9,45,887.5,118.5,2.5,19.95,841.5,740.09,566.12
2018,6,26,10,0,897.0,120.0,2.5,20.3,876.0,780.3,593.75
2018,6,26,10,15,904.5,121.0,2.55,20.45,905.0,816.1,617.38
2018,6,26,10,30,912.0,122.0,2.6,20.6,934.0,849.12,638.98
2018,6,26,10,45,918.5,121.5,2.6,20.75,956.0,877.05,656.66
2018,6,26,11,0,925.0,121.0,2.6,20.9,978.0,901.82,672.18
2018,6,26,11,15,930.0,120.5,2.65,20.9,993.5,922.02,685.44
2018,6,26,11,30,935.0,120.0,2.7,20.9,1009.0,938.78,696.49
2018,6,26,11,45,938.5,119.0,2.75,20.95,1017.0,950.25,703.98
2018,6,26,12,0,942.0,118.0,2.8,21.0,1025.0,958.12,709.23
2018,6,26,12,15,943.0,118.0,2.85,20.9,1026.0,961.02,711.71
2018,6,26,12,30,944.0,118.0,2.9,20.8,1027.0,960.26,711.91
2018,6,26,12,45,944.0,116.5,2.95,20.7,1020.0,953.6,708.3
2018,6,26,13,0,944.0,115.0,3.0,20.6,1013.0,943.26,702.36
2018,6,26,13,15,943.5,113.0,3.05,20.5,999.5,928.35,693.43
2018,6,26,13,30,943.0,111.0,3.1,20.4,986.0,909.8,682.1
2018,6,26,13,45,942.5,108.5,3.15,20.25,966.0,887.2,668.14
2018,6,26,14,0,942.0,106.0,3.2,20.1,946.0,861.07,651.73
2018,6,26,14,15,938.0,104.0,3.25,19.9,918.5,829.27,631.41
2018,6,26,14,30,934.0,102.0,3.3,19.7,891.0,794.37,608.76
2018,6,26,14,45,928.0,99.5,3.3,19.5,857.5,754.68,581.6
2018,6,26,15,0,922.0,97.0,3.3,19.3,824.0,712.38,551.01
2018,6,26,15,15,912.0,95.5,3.3,19.3,784.5,666.09,516.29
2018,6,26,15,30,902.0,94.0,3.3,19.3,745.0,617.97,479.32
2018,6,26,15,45,890.0,91.5,3.35,18.8,701.5,566.27,439.62
2018,6,26,16,0,878.0,89.0,3.4,18.3,658.0,513.42,397.63
2018,6,26,16,15,861.5,87.0,3.4,18.0,611.0,458.19,351.96
2018,6,26,16,30,845.0,85.0,3.4,17.7,564.0,401.45,303.71
2018,6,26,16,45,822.5,82.0,3.4,17.35,513.5,342.77,252.84
2018,6,26,17,0,800.0,79.0,3.4,17.0,463.0,285.25,202.1
2018,6,26,17,15,769.0,75.5,3.4,16.6,411.5,226.96,151.39
2018,6,26,17,30,738.0,72.0,3.4,16.2,360.0,171.41,105.21
2018,6,26,17,45,695.0,68.0,3.4,15.8,309.0,117.41,66.5
2018,6,26,18,0,652.0,64.0,3.4,15.4,258.0,63.97,39.16
2018,6,26,18,15,591.5,58.5,3.35,14.9,209.5,46.14,35.55
2018,6,26,18,30,531.0,53.0,3.3,14.4,161.0,42.48,32.15
2018,6,26,18,45,438.0,45.5,3.2,13.9,118.5,36.99,26.92
2018,6,26,19,0,345.0,38.0,3.1,13.4,76.0,31.54,21.27
2018,6,26,19,15,215.5,25.5,3.05,13.05,45.5,21.34,6.96
2018,6,26,19,30,86.0,13.0,3.0,12.7,15.0,11.1,0.0
2018,6,26,19,45,43.0,6.5,2.95,12.35,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,27,4,45,31.0,6.0,3.05,10.25,6.5,0.0,0.0
2018,6,27,5,0,62.0,12.0,3.1,10.5,13.0,10.24,0.0
2018,6,27,5,15,177.0,25.5,3.1,11.0,41.5,19.86,3.89
2018,6,27,5,30,292.0,39.0,3.1,11.5,70.0,30.25,20.15
2018,6,27,5,45,387.0,48.0,3.15,11.95,111.5,39.12,28.96
2018,6,27,6,0,482.0,57.0,3.2,12.4,153.0,45.71,35.27
2018,6,27,6,15,424.0,74.5,3.2,12.95,176.0,55.82,44.49
2018,6,27,6,30,366.0,92.0,3.2,13.5,199.0,72.89,53.13
2018,6,27,6,45,436.0,101.0,3.2,14.05,252.0,111.67,73.04
2018,6,27,7,0,506.0,110.0,3.2,14.6,305.0,158.58,105.69
2018,6,27,7,15,537.5,115.5,3.2,15.05,348.0,205.44,143.93
2018,6,27,7,30,569.0,121.0,3.2,15.5,391.0,252.87,184.49
2018,6,27,7,45,515.0,155.0,3.2,15.95,419.5,296.56,224.64
2018,6,27,8,0,461.0,189.0,3.2,16.4,448.0,336.41,260.08
2018,6,27,8,15,518.0,182.0,3.25,16.75,496.5,383.5,298.75
2018,6,27,8,30,575.0,175.0,3.3,17.1,545.0,438.53,343.14
2018,6,27,8,45,621.5,166.0,3.3,17.4,591.0,486.92,381.88
2018,6,27,9,0,668.0,157.0,3.3,17.7,637.0,537.75,421.77
2018,6,27,9,15,698.5,161.5,3.3,18.0,687.5,592.94,463.76
2018,6,27,9,30,729.0,166.0,3.3,18.3,738.0,648.69,505.15
2018,6,27,9,45,744.0,174.0,3.3,18.55,779.5,696.95,540.09
2018,6,27,10,0,759.0,182.0,3.3,18.8,821.0,743.87,573.36
2018,6,27,10,15,812.0,163.0,3.3,19.0,867.0,790.07,606.69
2018,6,27,10,30,865.0,144.0,3.3,19.2,913.0,830.75,634.29
2018,6,27,10,45,899.0,129.5,3.35,19.35,946.0,868.1,659.22
2018,6,27,11,0,933.0,115.0,3.4,19.5,979.0,903.31,682.53
2018,6,27,11,15,936.5,115.0,3.4,19.6,993.5,922.86,694.88
2018,6,27,11,30,940.0,115.0,3.4,19.7,1008.0,938.9,705.0
2018,6,27,11,45,941.5,114.5,3.45,19.75,1015.0,949.15,711.74
2018,6,27,12,0,943.0,114.0,3.5,19.8,1022.0,955.75,716.16
2018,6,27,12,15,944.0,113.5,3.55,19.75,1022.5,958.26,718.21
2018,6,27,12,30,945.0,113.0,3.6,19.7,1023.0,957.1,717.91
2018,6,27,12,45,945.0,112.0,3.65,19.65,1016.5,950.91,714.34
2018,6,27,13,0,945.0,111.0,3.7,19.6,1010.0,941.05,708.38
2018,6,27,13,15,942.0,110.5,3.8,19.45,995.5,925.35,699.08
2018,6,27,13,30,939.0,110.0,3.9,19.3,981.0,906.11,687.37
2018,6,27,13,45,934.5,109.5,3.95,19.15,959.5,882.14,672.1
2018,6,27,14,0,930.0,109.0,4.0,19.0,938.0,854.87,654.49
2018,6,27,14,15,924.0,107.5,4.05,18.75,910.0,822.36,633.31
2018,6,27,14,30,918.0,106.0,4.1,18.5,882.0,786.92,609.88
2018,6,27,14,45,909.0,105.0,4.15,18.3,848.0,747.07,582.09
2018,6,27,15,0,900.0,104.0,4.2,18.1,814.0,704.88,551.16
2018,6,27,15,15,890.0,102.0,4.2,18.1,775.0,659.05,516.22
2018,6,27,15,30,880.0,100.0,4.2,18.1,736.0,611.43,479.08
2018,6,27,15,45,865.5,98.0,4.3,17.5,692.0,559.86,439.24
2018,6,27,16,0,851.0,96.0,4.4,16.9,648.0,507.41,397.32
2018,6,27,16,15,832.0,94.5,4.45,16.5,601.0,452.4,351.53
2018,6,27,16,30,813.0,93.0,4.5,16.1,554.0,397.38,304.32
2018,6,27,16,45,789.0,90.0,4.55,15.75,504.5,339.88,253.99
2018,6,27,17,0,765.0,87.0,4.6,15.4,455.0,283.74,204.06
2018,6,27,17,15,733.5,83.0,4.6,15.0,404.0,226.84,154.13
2018,6,27,17,30,702.0,79.0,4.6,14.6,353.0,169.18,105.79
2018,6,27,17,45,658.0,74.5,4.6,14.2,302.5,116.29,67.36
2018,6,27,18,0,614.0,70.0,4.6,13.8,252.0,68.26,43.3
2018,6,27,18,15,552.5,63.5,4.5,13.4,204.5,49.86,39.08
2018,6,27,18,30,491.0,57.0,4.4,13.0,157.0,45.58,35.09
2018,6,27,18,45,399.0,48.0,4.35,12.65,115.0,38.98,28.8
2018,6,27,19,0,307.0,39.0,4.3,12.3,73.0,32.32,22.04
2018,6,27,19,15,188.0,26.0,4.2,12.05,44.0,20.25,6.41
2018,6,27,19,30,69.0,13.0,4.1,11.8,15.0,11.1,0.0
2018,6,27,19,45,34.5,6.5,4.05,11.55,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,28,4,45,33.5,6.0,4.5,10.5,6.5,0.0,0.0
2018,6,28,5,0,67.0,12.0,4.5,10.6,13.0,10.24,0.0
2018,6,28,5,15,189.5,23.5,4.5,11.0,40.5,18.35,2.57
2018,6,28,5,30,312.0,35.0,4.5,11.4,68.0,28.93,18.97
2018,6,28,5,45,408.5,42.5,4.5,11.8,109.0,34.45,24.83
2018,6,28,6,0,505.0,50.0,4.5,12.2,150.0,40.01,30.19
2018,6,28,6,15,566.5,56.0,4.55,12.75,197.5,44.13,34.05
2018,6,28,6,30,628.0,62.0,4.6,13.3,245.0,56.85,37.08
2018,6,28,6,45,670.0,66.5,4.65,13.8,294.5,105.15,58.9
2018,6,28,7,0,712.0,71.0,4.7,14.3,344.0,161.43,99.21
2018,6,28,7,15,740.5,74.5,4.65,14.75,393.5,214.83,143.78
2018,6,28,7,30,769.0,78.0,4.6,15.2,443.0,270.74,193.03
2018,6,28,7,45,790.0,82.0,4.6,15.65,492.0,326.93,243.31
2018,6,28,8,0,811.0,86.0,4.6,16.1,541.0,384.22,293.8
2018,6,28,8,15,828.5,88.5,4.6,16.55,588.0,439.43,341.53
2018,6,28,8,30,846.0,91.0,4.6,17.0,635.0,494.8,387.99
2018,6,28,8,45,858.5,93.5,4.55,17.45,678.0,546.57,430.16
2018,6,28,9,0,871.0,96.0,4.5,17.9,721.0,597.33,470.2
2018,6,28,9,15,881.0,97.5,4.5,18.25,759.5,644.38,506.61
2018,6,28,9,30,891.0,99.0,4.5,18.6,798.0,689.69,540.74
2018,6,28,9,45,899.0,101.0,4.5,18.95,832.0,732.09,571.86
2018,6,28,10,0,907.0,103.0,4.5,19.3,866.0,772.15,599.93
2018,6,28,10,15,913.0,103.5,4.5,19.5,893.5,806.74,623.21
2018,6,28,10,30,919.0,104.0,4.5,19.7,921.0,838.47,644.31
2018,6,28,10,45,923.5,104.5,4.55,19.9,942.5,865.92,662.63
2018,6,28,11,0,928.0,105.0,4.6,20.1,964.0,890.14,678.66
2018,6,28,11,15,931.0,106.0,4.65,20.2,979.0,910.15,692.06
2018,6,28,11,30,934.0,107.0,4.7,20.3,994.0,926.66,703.1
2018,6,28,11,45,935.0,107.5,4.75,20.4,1001.5,937.37,710.23
2018,6,28,12,0,936.0,108.0,4.8,20.5,1009.0,944.45,714.97
2018,6,28,12,15,939.5,106.0,4.85,20.55,1010.5,947.86,717.45
2018,6,28,12,30,943.0,104.0,4.9,20.6,1012.0,947.62,717.53
2018,6,28,12,45,946.5,101.0,4.95,20.6,1007.0,942.75,714.68
2018,6,28,13,0,950.0,98.0,5.0,20.6,1002.0,934.12,709.33
2018,6,28,13,15,947.0,97.5,5.05,20.55,987.5,918.37,699.25
2018,6,28,13,30,944.0,97.0,5.1,20.5,973.0,899.05,686.74
2018,6,28,13,45,940.0,96.5,5.15,20.45,952.0,875.42,671.2
2018,6,28,14,0,936.0,96.0,5.2,20.4,931.0,848.44,653.25
2018,6,28,14,15,931.0,95.0,5.25,20.3,904.0,817.01,632.16
2018,6,28,14,30,926.0,94.0,5.3,20.2,877.0,782.58,608.76
2018,6,28,14,45,918.0,93.0,5.3,20.1,843.5,743.19,580.95
2018,6,28,15,0,910.0,92.0,5.3,20.0,810.0,701.38,549.56
2018,6,28,15,15,900.5,90.0,5.3,20.0,771.0,655.49,514.24
2018,6,28,15,30,891.0,88.0,5.3,20.0,732.0,607.76,476.67
2018,6,28,15,45,879.0,86.0,5.3,19.55,689.0,557.08,436.64
2018,6,28,16,0,867.0,84.0,5.3,19.1,646.0,505.28,394.47
2018,6,28,16,15,851.0,82.0,5.3,18.75,600.0,450.87,348.8
2018,6,28,16,30,835.0,80.0,5.3,18.4,554.0,396.28,301.64
2018,6,28,16,45,814.0,77.5,5.3,18.1,505.0,337.66,250.19
2018,6,28,17,0,793.0,75.0,5.3,17.8,456.0,281.49,200.01
2018,6,28,17,15,764.0,71.5,5.25,17.25,405.5,224.02,149.58
2018,6,28,17,30,735.0,68.0,5.2,16.7,355.0,169.04,103.47
2018,6,28,17,45,694.0,64.5,5.15,16.15,305.0,115.77,64.89
2018,6,28,18,0,653.0,61.0,5.1,15.6,255.0,63.02,37.55
2018,6,28,18,15,593.5,55.5,4.95,15.05,207.0,43.78,33.42
2018,6,28,18,30,534.0,50.0,4.8,14.5,159.0,40.02,29.94
2018,6,28,18,45,442.5,43.0,4.7,13.95,117.0,34.85,25.02
2018,6,28,19,0,351.0,36.0,4.6,13.4,75.0,29.74,19.74
2018,6,28,19,15,221.0,24.5,4.55,13.05,45.0,20.42,6.48
2018,6,28,19,30,91.0,13.0,4.5,12.7,15.0,11.1,0.0
2018,6,28,19,45,45.5,6.5,4.4,12.4,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,29,4,45,53.5,5.5,2.85,11.85,6.5,0.0,0.0
2018,6,29,5,0,107.0,11.0,2.8,12.1,13.0,9.39,0.0
2018,6,29,5,15,247.0,21.0,2.8,12.8,42.0,17.47,1.47
2018,6,29,5,30,387.0,31.0,2.8,13.5,71.0,25.62,15.96
2018,6,29,5,45,479.5,37.5,2.75,14.2,113.5,30.54,21.15
2018,6,29,6,0,572.0,44.0,2.7,14.9,156.0,38.65,28.66
2018,6,29,6,15,629.5,48.5,2.6,15.5,204.0,42.08,31.86
2018,6,29,6,30,687.0,53.0,2.5,16.1,252.0,54.16,34.17
2018,6,29,6,45,726.5,57.0,2.4,16.65,303.0,104.92,56.0
2018,6,29,7,0,766.0,61.0,2.3,17.2,354.0,160.0,94.28
2018,6,29,7,15,793.5,63.5,2.25,17.85,404.5,215.42,139.72
2018,6,29,7,30,821.0,66.0,2.2,18.5,455.0,275.94,191.77
2018,6,29,7,45,841.5,68.5,2.2,19.2,504.5,332.96,241.49
2018,6,29,8,0,862.0,71.0,2.2,19.9,554.0,390.85,290.97
2018,6,29,8,15,876.5,73.5,2.15,20.4,601.0,446.78,337.72
2018,6,29,8,30,891.0,76.0,2.1,20.9,648.0,502.38,382.53
2018,6,29,8,45,903.0,77.5,2.1,21.4,691.5,555.13,423.79
2018,6,29,9,0,915.0,79.0,2.1,21.9,735.0,606.75,462.77
2018,6,29,9,15,922.0,81.5,2.1,22.2,773.5,654.81,498.23
2018,6,29,9,30,929.0,84.0,2.1,22.5,812.0,700.8,531.17
2018,6,29,9,45,934.0,86.0,2.1,22.85,845.0,742.62,560.19
2018,6,29,10,0,939.0,88.0,2.1,23.2,878.0,781.78,585.46
2018,6,29,10,15,944.5,89.5,2.15,23.35,906.5,818.0,608.94
2018,6,29,10,30,950.0,91.0,2.2,23.5,935.0,851.24,630.27
2018,6,29,10,45,954.0,91.5,2.25,23.65,956.5,879.15,647.96
2018,6,29,11,0,958.0,92.0,2.3,23.8,978.0,903.68,663.43
2018,6,29,11,15,960.0,92.0,2.4,23.8,992.0,922.53,676.03
2018,6,29,11,30,962.0,92.0,2.5,23.8,1006.0,937.73,686.36
2018,6,29,11,45,964.0,92.0,2.55,23.85,1014.0,949.24,693.8
2018,6,29,12,0,966.0,92.0,2.6,23.9,1022.0,957.01,698.92
2018,6,29,12,15,965.0,93.0,2.7,23.9,1022.0,959.27,701.13
2018,6,29,12,30,964.0,94.0,2.8,23.9,1022.0,957.75,701.0
2018,6,29,12,45,961.5,94.5,2.95,23.9,1014.5,950.68,697.71
2018,6,29,13,0,959.0,95.0,3.1,23.9,1007.0,939.89,692.01
2018,6,29,13,15,956.5,94.5,3.2,23.85,993.0,924.49,683.03
2018,6,29,13,30,954.0,94.0,3.3,23.8,979.0,905.46,671.65
2018,6,29,13,45,950.5,93.0,3.4,23.8,958.0,881.59,656.83
2018,6,29,14,0,947.0,92.0,3.5,23.8,937.0,854.31,639.63
2018,6,29,14,15,941.0,92.0,3.6,23.7,909.5,822.76,619.61
2018,6,29,14,30,935.0,92.0,3.7,23.6,882.0,788.23,597.33
2018,6,29,14,45,927.5,90.0,3.85,23.5,848.0,747.96,570.72
2018,6,29,15,0,920.0,88.0,4.0,23.4,814.0,705.21,540.27
2018,6,29,15,15,910.5,86.5,4.0,23.4,775.0,659.4,506.09
2018,6,29,15,30,901.0,85.0,4.0,23.4,736.0,611.71,469.66
2018,6,29,15,45,887.5,83.5,4.1,23.05,692.5,560.23,430.21
2018,6,29,16,0,874.0,82.0,4.2,22.7,649.0,507.75,388.66
2018,6,29,16,15,857.0,79.5,4.25,22.35,601.5,452.11,343.25
2018,6,29,16,30,840.0,77.0,4.3,22.0,554.0,396.38,296.37
2018,6,29,16,45,818.5,74.5,4.35,21.7,504.5,339.38,247.28
2018,6,29,17,0,797.0,72.0,4.4,21.4,455.0,280.74,196.15
2018,6,29,17,15,768.5,69.0,4.35,20.85,405.0,223.58,146.78
2018,6,29,17,30,740.0,66.0,4.3,20.3,355.0,168.85,101.51
2018,6,29,17,45,701.0,62.0,4.25,19.75,305.0,115.0,62.87
2018,6,29,18,0,662.0,58.0,4.2,19.2,255.0,65.4,38.47
2018,6,29,18,15,606.0,52.5,4.15,18.5,207.0,41.52,30.95
2018,6,29,18,30,550.0,47.0,4.1,17.8,159.0,37.67,27.47
2018,6,29,18,45,463.0,40.0,4.05,17.05,117.0,32.4,22.56
2018,6,29,19,0,376.0,33.0,4.0,16.3,75.0,27.15,17.3
2018,6,29,19,15,240.5,22.5,4.0,15.9,45.0,18.63,5.28
2018,6,29,19,30,105.0,12.0,4.0,15.5,15.0,10.24,0.0
2018,6,29,19,45,52.5,6.0,3.95,15.15,7.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,30,4,45,52.5,5.0,1.75,14.9,6.0,0.0,0.0
2018,6,30,5,0,105.0,10.0,1.7,15.2,12.0,8.54,0.0
2018,6,30,5,15,261.0,19.5,1.7,15.95,42.0,16.16,0.15
2018,6,30,5,30,417.0,29.0,1.7,16.7,72.0,23.98,14.32
2018,6,30,5,45,505.5,35.0,1.7,17.45,114.5,31.11,21.33
2018,6,30,6,0,594.0,41.0,1.7,18.2,157.0,36.13,26.05
2018,6,30,6,15,649.5,45.5,1.65,18.8,205.0,39.69,29.32
2018,6,30,6,30,705.0,50.0,1.6,19.4,253.0,51.54,31.69
2018,6,30,6,45,743.0,53.0,1.55,20.0,303.5,102.4,52.64
2018,6,30,7,0,781.0,56.0,1.5,20.6,354.0,157.35,90.08
2018,6,30,7,15,807.5,59.0,1.5,21.1,405.0,217.14,138.4
2018,6,30,7,30,834.0,62.0,1.5,21.6,456.0,275.36,187.93
2018,6,30,7,45,853.5,64.5,1.5,22.15,505.5,332.77,237.29
2018,6,30,8,0,873.0,67.0,1.5,22.7,555.0,390.93,286.28
2018,6,30,8,15,888.0,68.5,1.45,23.15,602.0,446.74,332.05
2018,6,30,8,30,903.0,70.0,1.4,23.6,649.0,502.25,375.86
2018,6,30,8,45,914.5,72.0,1.4,24.1,693.0,555.8,416.74
2018,6,30,9,0,926.0,74.0,1.4,24.6,737.0,608.17,455.25
2018,6,30,9,15,933.5,76.5,1.4,25.0,776.0,657.08,490.15
2018,6,30,9,30,941.0,79.0,1.4,25.4,815.0,703.93,522.5
2018,6,30,9,45,945.5,81.0,1.4,25.85,848.0,745.92,550.5
2018,6,30,10,0,950.0,83.0,1.4,26.3,881.0,785.19,574.59
2018,6,30,10,15,954.5,84.5,1.45,26.55,909.0,821.07,596.93
2018,6,30,10,30,959.0,86.0,1.5,26.8,937.0,853.86,617.13
2018,6,30,10,45,962.5,86.5,1.55,27.1,958.5,881.65,633.89
2018,6,30,11,0,966.0,87.0,1.6,27.4,980.0,906.01,648.46
2018,6,30,11,15,967.5,88.0,1.7,27.45,994.5,925.58,661.25
2018,6,30,11,30,969.0,89.0,1.8,27.5,1009.0,941.46,671.8
2018,6,30,11,45,969.5,89.5,1.9,27.6,1016.0,952.24,679.08
2018,6,30,12,0,970.0,90.0,2.0,27.7,1023.0,959.23,684.08
2018,6,30,12,15,967.5,91.5,2.1,27.7,1022.5,960.67,685.95
2018,6,30,12,30,965.0,93.0,2.2,27.7,1022.0,958.32,685.52
2018,6,30,12,45,961.5,94.5,2.3,27.65,1014.5,951.33,682.34
2018,6,30,13,0,958.0,96.0,2.4,27.6,1007.0,940.63,676.86
2018,6,30,13,15,955.0,95.5,2.45,27.55,992.5,924.85,667.69
2018,6,30,13,30,952.0,95.0,2.5,27.5,978.0,905.46,656.23
2018,6,30,13,45,948.0,94.5,2.55,27.4,957.0,881.72,642.04
2018,6,30,14,0,944.0,94.0,2.6,27.3,936.0,854.61,625.57
2018,6,30,14,15,938.0,93.0,2.65,27.2,908.0,822.23,605.48
2018,6,30,14,30,932.0,92.0,2.7,27.1,880.0,786.88,583.22
2018,6,30,14,45,924.5,91.0,2.7,27.05,846.5,747.67,557.48
2018,6,30,15,0,917.0,90.0,2.7,27.0,813.0,705.98,528.13
2018,6,30,15,15,907.5,88.0,2.7,27.0,774.0,659.83,494.84
2018,6,30,15,30,898.0,86.0,2.7,27.0,735.0,611.81,459.35
2018,6,30,15,45,885.0,84.0,2.7,26.7,691.5,560.27,420.79
2018,6,30,16,0,872.0,82.0,2.7,26.4,648.0,507.7,380.19
2018,6,30,16,15,854.5,81.0,2.7,26.05,601.5,453.28,336.93
2018,6,30,16,30,837.0,80.0,2.7,25.7,555.0,398.8,292.21
2018,6,30,16,45,814.5,77.5,2.7,25.4,505.5,339.57,242.71
2018,6,30,17,0,792.0,75.0,2.7,25.1,456.0,282.91,194.34
2018,6,30,17,15,761.5,72.0,2.7,24.25,405.0,225.54,146.19
2018,6,30,17,30,731.0,69.0,2.7,23.4,354.0,170.83,102.01
2018,6,30,17,45,688.5,65.0,2.7,22.55,303.5,117.12,64.16
2018,6,30,18,0,646.0,61.0,2.7,21.7,253.0,64.15,36.9
2018,6,30,18,15,586.5,56.0,2.65,20.75,205.5,44.12,32.92
2018,6,30,18,30,527.0,51.0,2.6,19.8,158.0,40.8,29.95
2018,6,30,18,45,437.0,43.0,2.6,18.8,116.0,34.83,24.48
2018,6,30,19,0,347.0,35.0,2.6,17.8,74.0,28.83,18.59
2018,6,30,19,15,219.0,24.0,2.55,17.45,44.5,19.96,5.95
2018,6,30,19,30,91.0,13.0,2.5,17.1,15.0,11.1,0.0
2018,6,30,19,45,45.5,6.5,2.45,16.8,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,1,4,45,35.5,4.5,0.6,14.15,5.0,0.0,0.0
2018,7,1,5,0,71.0,9.0,0.6,14.0,10.0,7.68,0.0
2018,7,1,5,15,202.5,21.0,0.55,14.2,38.5,17.46,0.0
2018,7,1,5,30,334.0,33.0,0.5,14.4,67.0,27.32,17.27
2018,7,1,5,45,426.0,41.0,0.45,14.65,108.0,33.34,23.6
2018,7,1,6,0,518.0,49.0,0.4,14.9,149.0,39.35,29.34
2018,7,1,6,15,578.5,54.5,0.35,15.25,196.5,43.1,32.87
2018,7,1,6,30,639.0,60.0,0.3,15.6,244.0,54.19,35.37
2018,7,1,6,45,681.0,65.0,0.3,15.95,294.5,107.17,59.8
2018,7,1,7,0,723.0,70.0,0.3,16.3,345.0,160.82,96.49
2018,7,1,7,15,753.5,73.5,0.3,16.75,395.5,215.31,140.18
2018,7,1,7,30,784.0,77.0,0.3,17.2,446.0,272.54,188.3
2018,7,1,7,45,807.5,79.5,0.35,17.6,496.0,329.11,236.54
2018,7,1,8,0,831.0,82.0,0.4,18.0,546.0,387.0,284.95
2018,7,1,8,15,848.0,84.5,0.45,18.35,593.0,444.0,331.47
2018,7,1,8,30,865.0,87.0,0.5,18.7,640.0,499.5,375.39
2018,7,1,8,45,878.5,88.5,0.55,19.1,684.0,551.93,415.59
2018,7,1,9,0,892.0,90.0,0.6,19.5,728.0,603.42,453.8
2018,7,1,9,15,899.0,93.5,0.65,19.75,766.5,651.52,488.67
2018,7,1,9,30,906.0,97.0,0.7,20.0,805.0,697.59,521.18
2018,7,1,9,45,910.0,100.5,0.8,20.25,838.0,739.31,550.6
2018,7,1,10,0,914.0,104.0,0.9,20.5,871.0,778.36,577.07
2018,7,1,10,15,920.0,105.5,0.95,20.6,899.5,814.27,600.07
2018,7,1,10,30,926.0,107.0,1.0,20.7,928.0,847.29,621.06
2018,7,1,10,45,929.5,108.0,1.05,20.8,949.5,874.73,638.38
2018,7,1,11,0,933.0,109.0,1.1,20.9,971.0,898.86,653.58
2018,7,1,11,15,936.0,109.5,1.15,20.9,986.0,918.67,666.33
2018,7,1,11,30,939.0,110.0,1.2,20.9,1001.0,934.96,676.92
2018,7,1,11,45,940.5,110.5,1.25,20.85,1009.0,946.32,684.62
2018,7,1,12,0,942.0,111.0,1.3,20.8,1017.0,954.04,690.14
2018,7,1,12,15,934.5,116.0,1.35,20.8,1015.0,954.06,690.76
2018,7,1,12,30,927.0,121.0,1.4,20.8,1013.0,950.41,689.21
2018,7,1,12,45,915.5,127.0,1.45,20.8,1003.0,940.48,683.75
2018,7,1,13,0,904.0,133.0,1.5,20.8,993.0,927.12,676.18
2018,7,1,13,15,903.5,131.0,1.5,20.8,979.5,913.03,667.54
2018,7,1,13,30,903.0,129.0,1.5,20.8,966.0,895.44,656.68
2018,7,1,13,45,900.5,126.5,1.55,20.8,945.5,872.28,642.82
2018,7,1,14,0,898.0,124.0,1.6,20.8,925.0,845.82,626.74
2018,7,1,14,15,893.0,121.0,1.65,20.8,897.0,813.78,606.8
2018,7,1,14,30,888.0,118.0,1.7,20.8,869.0,778.83,584.71
2018,7,1,14,45,882.0,115.0,1.7,20.75,836.0,740.42,558.69
2018,7,1,15,0,876.0,112.0,1.7,20.7,803.0,699.52,529.92
2018,7,1,15,15,864.5,110.0,1.7,20.7,763.5,653.75,496.84
2018,7,1,15,30,853.0,108.0,1.7,20.7,724.0,606.37,461.74
2018,7,1,15,45,841.5,104.5,1.75,20.55,681.5,557.57,425.05
2018,7,1,16,0,830.0,101.0,1.8,20.4,639.0,505.6,384.76
2018,7,1,16,15,814.5,97.0,1.85,20.3,592.5,450.62,340.75
2018,7,1,16,30,799.0,93.0,1.9,20.2,546.0,395.53,295.18
2018,7,1,16,45,776.5,89.0,1.9,20.1,497.0,338.31,246.7
2018,7,1,17,0,754.0,85.0,1.9,20.0,448.0,282.31,198.37
2018,7,1,17,15,722.5,81.5,1.9,19.65,398.0,226.35,150.69
2018,7,1,17,30,691.0,78.0,1.9,19.3,348.0,169.7,104.3
2018,7,1,17,45,648.5,73.0,1.9,18.95,298.0,117.01,66.38
2018,7,1,18,0,606.0,68.0,1.9,18.6,248.0,69.0,41.8
2018,7,1,18,15,543.0,61.5,1.9,18.0,200.5,48.17,36.88
2018,7,1,18,30,480.0,55.0,1.9,17.4,153.0,43.84,32.94
2018,7,1,18,45,387.5,46.5,1.85,16.85,112.0,37.62,27.13
2018,7,1,19,0,295.0,38.0,1.8,16.3,71.0,31.38,20.87
2018,7,1,19,15,180.5,25.0,1.8,15.95,42.5,19.47,5.66
2018,7,1,19,30,66.0,12.0,1.8,15.6,14.0,10.24,0.0
2018,7,1,19,45,33.0,6.0,1.75,15.25,7.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,7,2,4,45,2.0,2.5,0.3,13.5,2.5,0.0,0.0
2018,7,2,5,0,4.0,5.0,0.3,13.6,5.0,4.27,0.0
2018,7,2,5,15,32.5,18.5,0.3,14.1,21.5,15.0,0.0
2018,7,2,5,30,61.0,32.0,0.3,14.6,38.0,25.53,15.7
2018,7,2,5,45,139.5,47.5,0.3,15.05,71.5,36.63,26.42
2018,7,2,6,0,218.0,63.0,0.3,15.5,105.0,48.21,37.05
2018,7,2,6,15,350.0,70.0,0.35,16.0,160.0,52.17,40.75
2018,7,2,6,30,482.0,77.0,0.4,16.5,215.0,64.42,45.35
2018,7,2,6,45,480.0,91.0,0.45,17.0,250.5,106.27,66.24
2018,7,2,7,0,478.0,105.0,0.5,17.5,286.0,149.29,97.53
2018,7,2,7,15,576.5,103.5,0.55,18.15,352.5,201.79,136.26
2018,7,2,7,30,675.0,102.0,0.6,18.8,419.0,262.77,183.98
2018,7,2,7,45,733.0,98.0,0.65,19.4,477.0,319.14,230.3
2018,7,2,8,0,791.0,94.0,0.7,20.0,535.0,382.75,281.78
2018,7,2,8,15,810.5,97.0,0.75,20.7,582.5,438.43,326.64
2018,7,2,8,30,830.0,100.0,0.8,21.4,630.0,494.47,370.26
2018,7,2,8,45,846.5,101.5,0.85,22.15,674.5,546.61,409.53
2018,7,2,9,0,863.0,103.0,0.9,22.9,719.0,598.45,447.21
2018,7,2,9,15,859.5,112.5,1.0,23.2,755.0,644.16,480.48
2018,7,2,9,30,856.0,122.0,1.1,23.5,791.0,686.97,510.9
2018,7,2,9,45,845.5,135.0,1.2,23.8,819.5,730.54,540.84
2018,7,2,10,0,835.0,148.0,1.3,24.1,848.0,766.37,565.01
2018,7,2,10,15,845.5,148.0,1.4,24.1,877.5,802.79,590.27
2018,7,2,10,30,856.0,148.0,1.5,24.1,907.0,836.78,612.71
2018,7,2,10,45,865.5,147.0,1.65,24.05,930.5,856.75,626.59
2018,7,2,11,0,875.0,146.0,1.8,24.0,954.0,882.85,644.67
2018,7,2,11,15,882.5,144.5,1.85,23.9,970.5,903.8,658.4
2018,7,2,11,30,890.0,143.0,1.9,23.8,987.0,921.56,670.16
2018,7,2,11,45,896.5,141.0,1.95,23.7,997.0,934.71,679.04
