Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,12,0,903.0,139.0,2.0,23.6,1007.0,944.47,685.86
2018,7,2,12,15,907.0,137.0,2.05,23.45,1009.0,948.53,689.27
2018,7,2,12,30,911.0,135.0,2.1,23.3,1011.0,949.08,690.56
2018,7,2,12,45,914.5,131.0,2.1,23.15,1005.5,943.86,687.7
2018,7,2,13,0,918.0,127.0,2.1,23.0,1000.0,934.99,682.62
2018,7,2,13,15,918.5,124.5,2.1,22.8,987.0,921.15,674.54
2018,7,2,13,30,919.0,122.0,2.1,22.6,974.0,903.71,664.18
2018,7,2,13,45,919.5,118.0,2.1,22.45,954.0,881.36,650.49
2018,7,2,14,0,920.0,114.0,2.1,22.3,934.0,855.49,634.46
2018,7,2,14,15,917.5,111.0,2.15,22.1,907.5,824.75,615.65
2018,7,2,14,30,915.0,108.0,2.2,21.9,881.0,790.88,594.51
2018,7,2,14,45,911.5,104.0,2.2,21.65,848.5,752.38,569.17
2018,7,2,15,0,908.0,100.0,2.2,21.4,816.0,711.12,540.38
2018,7,2,15,15,898.0,98.0,2.2,21.4,777.0,665.01,506.81
2018,7,2,15,30,888.0,96.0,2.2,21.4,738.0,617.08,471.04
2018,7,2,15,45,879.0,92.5,2.25,20.95,695.5,566.74,433.42
2018,7,2,16,0,870.0,89.0,2.3,20.5,653.0,514.99,393.31
2018,7,2,16,15,858.0,85.0,2.35,20.25,607.0,460.29,349.17
2018,7,2,16,30,846.0,81.0,2.4,20.0,561.0,404.98,303.01
2018,7,2,16,45,827.5,77.5,2.45,19.75,512.0,345.67,252.46
2018,7,2,17,0,809.0,74.0,2.5,19.5,463.0,288.4,202.49
2018,7,2,17,15,780.0,71.0,2.5,19.1,412.0,230.28,152.32
2018,7,2,17,30,751.0,68.0,2.5,18.7,361.0,174.63,106.12
2018,7,2,17,45,710.5,64.0,2.55,18.3,310.0,119.79,66.35
2018,7,2,18,0,670.0,60.0,2.6,17.9,259.0,69.39,40.77
2018,7,2,18,15,608.0,55.5,2.6,17.35,210.5,43.89,33.2
2018,7,2,18,30,546.0,51.0,2.6,16.8,162.0,40.92,30.46
2018,7,2,18,45,450.0,44.0,2.6,16.2,119.0,35.76,25.58
2018,7,2,19,0,354.0,37.0,2.6,15.6,76.0,30.67,20.32
2018,7,2,19,15,222.5,25.0,2.6,15.2,45.5,20.9,6.41
2018,7,2,19,30,91.0,13.0,2.6,14.8,15.0,11.1,0.0
2018,7,2,19,45,45.5,6.5,2.6,14.35,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,7,3,4,45,29.0,4.0,2.65,11.85,4.5,0.0,0.0
2018,7,3,5,0,58.0,8.0,2.6,12.1,9.0,6.83,0.0
2018,7,3,5,15,179.0,20.5,2.5,12.85,36.0,17.05,0.0
2018,7,3,5,30,300.0,33.0,2.4,13.6,63.0,27.31,17.1
2018,7,3,5,45,391.5,42.5,2.35,14.3,103.5,34.58,24.6
2018,7,3,6,0,483.0,52.0,2.3,15.0,144.0,41.73,31.33
2018,7,3,6,15,495.0,63.0,2.2,15.55,181.0,49.45,38.37
2018,7,3,6,30,507.0,74.0,2.1,16.1,218.0,62.16,43.53
2018,7,3,6,45,544.5,84.0,1.95,16.6,266.0,107.33,65.1
2018,7,3,7,0,582.0,94.0,1.8,17.1,314.0,156.85,99.78
2018,7,3,7,15,667.5,89.5,1.75,17.6,376.0,207.95,138.66
2018,7,3,7,30,753.0,85.0,1.7,18.1,438.0,270.98,189.85
2018,7,3,7,45,609.5,124.0,1.6,18.6,430.0,302.38,223.02
2018,7,3,8,0,466.0,163.0,1.5,19.1,422.0,315.99,239.56
2018,7,3,8,15,465.0,180.5,1.5,19.5,458.0,358.82,274.67
2018,7,3,8,30,464.0,198.0,1.5,19.9,494.0,400.77,307.86
2018,7,3,8,45,658.5,153.0,1.45,20.35,605.0,494.33,378.42
2018,7,3,9,0,853.0,108.0,1.4,20.8,716.0,597.14,454.04
2018,7,3,9,15,849.5,117.0,1.45,21.05,751.0,645.09,488.67
2018,7,3,9,30,846.0,126.0,1.5,21.3,786.0,688.31,519.49
2018,7,3,9,45,802.0,151.5,1.5,21.6,799.0,715.3,537.23
2018,7,3,10,0,758.0,177.0,1.5,21.9,812.0,735.8,550.05
2018,7,3,10,15,743.0,190.5,1.6,22.05,830.5,766.74,571.21
2018,7,3,10,30,728.0,204.0,1.7,22.2,849.0,790.68,587.32
2018,7,3,10,45,715.0,213.0,1.8,22.35,859.5,808.53,599.34
2018,7,3,11,0,702.0,222.0,1.9,22.5,870.0,822.93,608.98
2018,7,3,11,15,706.5,225.0,2.0,22.55,886.0,843.58,623.33
2018,7,3,11,30,711.0,228.0,2.1,22.6,902.0,861.43,635.68
2018,7,3,11,45,762.0,206.5,2.2,22.6,934.0,886.59,653.46
2018,7,3,12,0,813.0,185.0,2.3,22.6,966.0,918.53,675.08
2018,7,3,12,15,834.5,174.0,2.4,22.5,976.0,930.06,683.48
2018,7,3,12,30,856.0,163.0,2.5,22.4,986.0,938.04,689.83
2018,7,3,12,45,855.0,161.5,2.6,22.35,979.0,931.0,686.24
2018,7,3,13,0,854.0,160.0,2.7,22.3,972.0,920.49,680.53
2018,7,3,13,15,852.5,158.0,2.7,22.15,958.5,905.64,671.45
2018,7,3,13,30,851.0,156.0,2.7,22.0,945.0,887.4,660.17
2018,7,3,13,45,847.5,154.0,2.75,21.85,924.5,864.2,645.94
2018,7,3,14,0,844.0,152.0,2.8,21.7,904.0,837.87,629.53
2018,7,3,14,15,840.0,149.0,2.8,21.55,878.0,807.23,609.74
2018,7,3,14,30,836.0,146.0,2.8,21.4,852.0,773.76,587.17
2018,7,3,14,45,830.5,141.5,2.8,21.25,819.5,735.19,560.28
2018,7,3,15,0,825.0,137.0,2.8,21.1,787.0,694.23,531.14
2018,7,3,15,15,812.5,134.5,2.8,21.1,748.5,648.5,497.49
2018,7,3,15,30,800.0,132.0,2.8,21.1,710.0,601.38,462.01
2018,7,3,15,45,789.5,126.5,2.85,20.6,668.0,551.51,424.58
2018,7,3,16,0,779.0,121.0,2.9,20.1,626.0,500.62,385.05
2018,7,3,16,15,766.5,115.0,2.85,19.75,581.5,447.61,342.12
2018,7,3,16,30,754.0,109.0,2.8,19.4,537.0,394.29,297.62
2018,7,3,16,45,733.0,103.5,2.8,19.05,488.5,335.99,248.26
2018,7,3,17,0,712.0,98.0,2.8,18.7,440.0,280.95,200.6
2018,7,3,17,15,682.0,92.5,2.75,18.25,390.5,225.4,152.93
2018,7,3,17,30,652.0,87.0,2.7,17.8,341.0,172.58,109.21
2018,7,3,17,45,611.0,80.5,2.6,17.3,292.0,120.91,71.41
2018,7,3,18,0,570.0,74.0,2.5,16.8,243.0,73.84,46.22
2018,7,3,18,15,511.0,66.0,2.45,16.3,196.5,51.59,40.15
2018,7,3,18,30,452.0,58.0,2.4,15.8,150.0,46.21,35.25
2018,7,3,18,45,366.5,48.0,2.3,15.3,109.5,38.85,28.38
2018,7,3,19,0,281.0,38.0,2.2,14.8,69.0,29.44,19.35
2018,7,3,19,15,172.5,25.0,2.2,14.4,41.0,19.45,5.46
2018,7,3,19,30,64.0,12.0,2.2,14.0,13.0,10.24,0.0
2018,7,3,19,45,32.0,6.0,2.2,13.65,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,4,4,45,17.0,3.5,1.55,10.3,3.5,0.0,0.0
2018,7,4,5,0,34.0,7.0,1.5,10.5,7.0,5.97,0.0
2018,7,4,5,15,131.5,19.5,1.5,10.9,30.5,15.19,0.0
2018,7,4,5,30,229.0,32.0,1.5,11.3,54.0,24.81,15.13
2018,7,4,5,45,176.0,32.5,1.5,11.7,55.0,24.79,16.27
2018,7,4,6,0,123.0,33.0,1.5,12.1,56.0,24.62,16.45
2018,7,4,6,15,61.5,41.0,1.4,12.5,52.5,33.64,24.7
2018,7,4,6,30,0.0,49.0,1.3,12.9,49.0,40.53,30.93
2018,7,4,6,45,0.0,60.0,1.25,13.25,60.0,49.69,37.2
2018,7,4,7,0,0.0,71.0,1.2,13.6,71.0,58.88,44.87
2018,7,4,7,15,0.0,88.0,1.2,13.95,88.0,72.73,56.37
2018,7,4,7,30,0.0,105.0,1.2,14.3,105.0,86.66,67.74
2018,7,4,7,45,0.0,118.0,1.2,14.6,118.0,97.48,76.38
2018,7,4,8,0,0.0,131.0,1.2,14.9,131.0,108.38,84.99
2018,7,4,8,15,1.0,145.5,1.25,15.2,146.0,121.0,94.92
2018,7,4,8,30,2.0,160.0,1.3,15.5,161.0,133.81,104.91
2018,7,4,8,45,4.5,176.0,1.35,15.8,179.0,148.83,116.62
2018,7,4,9,0,7.0,192.0,1.4,16.1,197.0,164.18,128.51
2018,7,4,9,15,8.5,206.0,1.45,16.3,212.5,177.53,138.76
2018,7,4,9,30,10.0,220.0,1.5,16.5,228.0,191.06,149.09
2018,7,4,9,45,12.5,238.0,1.5,16.7,248.5,208.84,162.7
2018,7,4,10,0,15.0,256.0,1.5,16.9,269.0,226.86,176.38
2018,7,4,10,15,23.0,298.0,1.55,17.0,318.0,277.81,215.55
2018,7,4,10,30,31.0,340.0,1.6,17.1,367.0,323.29,249.84
2018,7,4,10,45,31.5,349.5,1.6,17.25,378.0,334.03,257.34
2018,7,4,11,0,32.0,359.0,1.6,17.4,389.0,344.63,264.91
2018,7,4,11,15,44.0,382.0,1.6,17.5,423.5,377.33,289.31
2018,7,4,11,30,56.0,405.0,1.6,17.6,458.0,410.29,313.56
2018,7,4,11,45,84.5,438.0,1.6,17.65,519.0,467.23,355.59
2018,7,4,12,0,113.0,471.0,1.6,17.7,580.0,536.57,405.53
2018,7,4,12,15,167.0,462.5,1.6,17.7,623.0,577.98,436.07
2018,7,4,12,30,221.0,454.0,1.6,17.7,666.0,618.37,465.77
2018,7,4,12,45,432.0,356.0,1.6,17.75,767.5,737.75,554.1
2018,7,4,13,0,643.0,258.0,1.6,17.8,869.0,831.92,622.17
2018,7,4,13,15,779.5,188.0,1.6,17.75,918.0,870.25,649.33
2018,7,4,13,30,916.0,118.0,1.6,17.7,967.0,899.42,668.86
2018,7,4,13,45,913.5,116.0,1.6,17.65,946.5,876.47,653.91
2018,7,4,14,0,911.0,114.0,1.6,17.6,926.0,850.18,637.29
2018,7,4,14,15,905.0,112.0,1.6,17.5,898.0,817.91,616.69
2018,7,4,14,30,899.0,110.0,1.6,17.4,870.0,782.76,594.0
2018,7,4,14,45,891.5,108.0,1.6,17.3,836.5,743.82,567.87
2018,7,4,15,0,884.0,106.0,1.6,17.2,803.0,702.47,538.59
2018,7,4,15,15,873.5,104.0,1.6,17.2,764.0,657.02,505.43
2018,7,4,15,30,863.0,102.0,1.6,17.2,725.0,609.83,470.13
2018,7,4,15,45,851.5,99.0,1.6,16.85,682.5,559.73,432.21
2018,7,4,16,0,840.0,96.0,1.6,16.5,640.0,508.48,392.11
2018,7,4,16,15,826.0,91.5,1.6,16.25,594.0,453.52,347.67
2018,7,4,16,30,812.0,87.0,1.6,16.0,548.0,397.92,301.21
2018,7,4,16,45,791.5,83.5,1.6,15.75,499.0,341.05,252.47
2018,7,4,17,0,771.0,80.0,1.6,15.5,450.0,285.13,203.52
2018,7,4,17,15,743.5,75.5,1.6,15.15,400.0,228.08,153.93
2018,7,4,17,30,716.0,71.0,1.6,14.8,350.0,173.38,108.02
2018,7,4,17,45,678.5,66.0,1.65,14.4,300.5,119.93,68.47
2018,7,4,18,0,641.0,61.0,1.7,14.0,251.0,66.68,38.96
2018,7,4,18,15,586.0,54.5,1.65,13.65,203.5,42.96,32.91
2018,7,4,18,30,531.0,48.0,1.6,13.3,156.0,38.39,28.68
2018,7,4,18,45,447.0,41.0,1.6,12.9,115.0,33.2,23.72
2018,7,4,19,0,363.0,34.0,1.6,12.5,74.0,28.03,18.36
2018,7,4,19,15,232.0,23.0,1.55,12.25,44.0,19.1,5.18
2018,7,4,19,30,101.0,12.0,1.5,12.0,14.0,10.24,0.0
2018,7,4,19,45,50.5,6.0,1.45,11.75,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,5,4,45,44.5,4.5,0.75,9.75,5.0,0.0,0.0
2018,7,5,5,0,89.0,9.0,0.8,10.0,10.0,7.68,0.0
2018,7,5,5,15,236.0,18.5,0.85,10.45,37.5,15.38,0.0
2018,7,5,5,30,383.0,28.0,0.9,10.9,65.0,23.16,13.7
2018,7,5,5,45,474.5,34.5,0.95,11.4,106.0,28.15,19.26
2018,7,5,6,0,566.0,41.0,1.0,11.9,147.0,36.1,26.74
2018,7,5,6,15,624.0,45.5,1.0,12.35,194.5,39.61,30.08
2018,7,5,6,30,682.0,50.0,1.0,12.8,242.0,49.11,38.65
2018,7,5,6,45,721.5,53.5,1.0,13.2,292.0,99.17,52.7
2018,7,5,7,0,761.0,57.0,1.0,13.6,342.0,153.56,90.29
2018,7,5,7,15,789.0,60.0,1.0,14.05,393.0,212.54,138.8
2018,7,5,7,30,817.0,63.0,1.0,14.5,444.0,270.25,188.84
2018,7,5,7,45,838.0,65.0,1.0,14.95,493.0,326.92,238.61
2018,7,5,8,0,859.0,67.0,1.0,15.4,542.0,384.55,288.2
2018,7,5,8,15,874.5,68.5,1.0,15.75,589.0,440.05,334.88
2018,7,5,8,30,890.0,70.0,1.0,16.1,636.0,495.34,379.75
2018,7,5,8,45,902.5,72.0,1.05,16.5,680.0,549.04,422.06
2018,7,5,9,0,915.0,74.0,1.1,16.9,724.0,601.69,462.17
2018,7,5,9,15,925.5,75.0,1.1,17.2,764.0,650.82,498.26
2018,7,5,9,30,936.0,76.0,1.1,17.5,804.0,698.19,531.96
2018,7,5,9,45,944.5,76.0,1.1,17.8,838.5,741.17,561.67
2018,7,5,10,0,953.0,76.0,1.1,18.1,873.0,781.73,587.32
2018,7,5,10,15,958.5,76.5,1.15,18.35,901.5,817.83,610.39
2018,7,5,10,30,964.0,77.0,1.2,18.6,930.0,850.9,631.33
2018,7,5,10,45,968.0,78.0,1.2,18.85,952.5,880.03,648.86
2018,7,5,11,0,972.0,79.0,1.2,19.1,975.0,905.74,664.08
2018,7,5,11,15,975.0,79.0,1.25,19.3,990.0,926.08,676.71
2018,7,5,11,30,978.0,79.0,1.3,19.5,1005.0,942.75,687.07
2018,7,5,11,45,979.0,79.5,1.3,19.7,1013.0,954.36,693.52
2018,7,5,12,0,980.0,80.0,1.3,19.9,1021.0,962.15,697.64
2018,7,5,12,15,976.5,83.0,1.35,20.0,1021.0,964.41,699.44
2018,7,5,12,30,973.0,86.0,1.4,20.1,1021.0,962.82,698.92
2018,7,5,12,45,966.5,89.5,1.45,20.15,1013.0,955.2,694.81
2018,7,5,13,0,960.0,93.0,1.5,20.2,1005.0,943.87,688.43
2018,7,5,13,15,959.5,92.0,1.5,20.2,992.0,929.93,679.89
2018,7,5,13,30,959.0,91.0,1.5,20.2,979.0,912.28,669.02
2018,7,5,13,45,957.5,89.0,1.5,20.25,959.0,889.18,654.53
2018,7,5,14,0,956.0,87.0,1.5,20.3,939.0,862.55,637.74
2018,7,5,14,15,952.0,85.0,1.5,20.25,911.5,830.52,617.56
2018,7,5,14,30,948.0,83.0,1.5,20.2,884.0,795.34,595.16
2018,7,5,14,45,942.5,81.5,1.55,20.2,851.0,756.58,570.49
2018,7,5,15,0,937.0,80.0,1.6,20.2,818.0,715.12,542.12
2018,7,5,15,15,928.0,78.5,1.6,20.2,779.5,668.95,508.84
2018,7,5,15,30,919.0,77.0,1.6,20.2,741.0,620.8,473.21
2018,7,5,15,45,909.5,74.5,1.6,20.1,698.0,569.69,434.51
2018,7,5,16,0,900.0,72.0,1.6,20.0,655.0,517.15,393.43
2018,7,5,16,15,887.0,70.0,1.65,19.85,609.0,462.35,349.45
2018,7,5,16,30,874.0,68.0,1.7,19.7,563.0,406.98,303.41
2018,7,5,16,45,855.0,65.5,1.7,19.55,513.5,348.85,253.78
2018,7,5,17,0,836.0,63.0,1.7,19.4,464.0,291.36,203.64
2018,7,5,17,15,810.5,59.5,1.7,19.05,413.0,232.48,152.73
2018,7,5,17,30,785.0,56.0,1.7,18.7,362.0,175.56,105.22
2018,7,5,17,45,749.5,52.5,1.7,18.35,311.5,116.05,61.22
2018,7,5,18,0,714.0,49.0,1.7,18.0,261.0,63.8,34.13
2018,7,5,18,15,661.5,45.0,1.75,17.25,212.5,39.25,29.14
2018,7,5,18,30,609.0,41.0,1.8,16.5,164.0,36.1,26.27
2018,7,5,18,45,525.5,35.0,1.8,15.75,121.0,31.06,21.54
2018,7,5,19,0,442.0,29.0,1.8,15.0,78.0,26.07,16.45
2018,7,5,19,15,293.5,20.5,1.85,14.7,46.5,16.98,3.67
2018,7,5,19,30,145.0,12.0,1.9,14.4,15.0,10.24,0.0
2018,7,5,19,45,72.5,6.0,2.0,14.15,7.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.5,1.75,14.25,2.5,0.0,0.0
2018,7,6,5,0,19.0,5.0,1.8,14.5,5.0,4.27,0.0
2018,7,6,5,15,19.0,17.5,1.8,14.8,18.5,14.15,0.0
2018,7,6,5,30,19.0,30.0,1.8,15.1,32.0,24.22,14.14
2018,7,6,5,45,41.0,48.0,1.8,15.45,55.0,37.89,27.28
2018,7,6,6,0,63.0,66.0,1.8,15.8,78.0,50.51,38.88
2018,7,6,6,15,99.0,85.5,1.85,16.1,110.5,64.51,51.52
2018,7,6,6,30,135.0,105.0,1.9,16.4,143.0,79.78,65.02
2018,7,6,6,45,146.5,120.5,1.95,16.75,169.0,103.6,76.54
2018,7,6,7,0,158.0,136.0,2.0,17.1,195.0,128.76,95.38
2018,7,6,7,15,101.5,152.0,2.0,17.35,192.0,142.2,108.73
2018,7,6,7,30,45.0,168.0,2.0,17.6,189.0,147.83,115.48
2018,7,6,7,45,46.0,191.0,2.05,17.8,214.5,170.75,133.91
2018,7,6,8,0,47.0,214.0,2.1,18.0,240.0,194.04,152.37
2018,7,6,8,15,82.5,247.5,2.15,18.3,298.0,240.8,188.79
2018,7,6,8,30,118.0,281.0,2.2,18.6,356.0,295.89,231.37
2018,7,6,8,45,86.5,277.0,2.3,18.85,334.0,279.82,218.57
2018,7,6,9,0,55.0,273.0,2.4,19.1,312.0,264.15,205.95
2018,7,6,9,15,33.0,249.0,2.4,19.35,273.0,233.76,181.7
2018,7,6,9,30,11.0,225.0,2.4,19.6,234.0,195.98,151.48
2018,7,6,9,45,10.5,208.5,2.45,19.85,217.0,182.44,140.61
2018,7,6,10,0,10.0,192.0,2.5,20.1,200.0,168.71,129.57
2018,7,6,10,15,35.5,290.0,2.5,20.4,321.0,280.53,216.35
2018,7,6,10,30,61.0,388.0,2.5,20.7,442.0,390.68,298.75
2018,7,6,10,45,101.5,419.5,2.5,21.0,512.0,455.51,346.4
2018,7,6,11,0,142.0,451.0,2.5,21.3,582.0,533.19,402.47
2018,7,6,11,15,146.5,458.5,2.5,21.4,595.5,548.17,412.46
2018,7,6,11,30,151.0,466.0,2.5,21.5,609.0,562.48,422.32
2018,7,6,11,45,278.5,443.5,2.55,21.6,710.0,669.58,500.99
2018,7,6,12,0,406.0,421.0,2.6,21.7,811.0,766.22,570.02
2018,7,6,12,15,447.5,407.0,2.6,21.7,837.0,801.76,594.3
2018,7,6,12,30,489.0,393.0,2.6,21.7,863.0,826.17,611.54
2018,7,6,12,45,455.5,402.0,2.65,21.7,837.5,800.74,593.73
2018,7,6,13,0,422.0,411.0,2.7,21.7,812.0,773.39,574.9
2018,7,6,13,15,456.0,386.5,2.75,21.7,814.0,774.6,577.4
2018,7,6,13,30,490.0,362.0,2.8,21.7,816.0,772.52,577.39
2018,7,6,13,45,495.5,344.0,2.85,21.65,794.0,748.8,561.97
2018,7,6,14,0,501.0,326.0,2.9,21.6,772.0,722.73,544.87
2018,7,6,14,15,426.0,341.5,2.95,21.55,712.5,660.62,500.31
2018,7,6,14,30,351.0,357.0,3.0,21.5,653.0,593.1,451.5
2018,7,6,14,45,267.5,349.5,3.05,21.4,570.0,511.66,391.83
2018,7,6,15,0,184.0,342.0,3.1,21.3,487.0,428.01,329.44
2018,7,6,15,15,183.0,336.5,3.1,21.3,474.5,412.43,318.18
2018,7,6,15,30,182.0,331.0,3.1,21.3,462.0,396.2,306.01
2018,7,6,15,45,206.5,306.0,3.2,21.1,446.5,376.93,291.99
2018,7,6,16,0,231.0,281.0,3.3,20.9,431.0,355.01,275.39
2018,7,6,16,15,167.5,260.5,3.3,20.65,365.0,295.03,229.12
2018,7,6,16,30,104.0,240.0,3.3,20.4,299.0,238.69,185.63
2018,7,6,16,45,92.0,212.5,3.35,20.2,261.0,204.65,158.89
2018,7,6,17,0,80.0,185.0,3.4,20.0,223.0,172.26,133.18
2018,7,6,17,15,253.0,144.5,3.35,19.7,246.5,172.82,126.95
2018,7,6,17,30,426.0,104.0,3.3,19.4,270.0,150.8,100.84
2018,7,6,17,45,452.0,91.5,3.3,19.05,245.0,114.45,71.76
2018,7,6,18,0,478.0,79.0,3.3,18.7,220.0,76.33,48.94
2018,7,6,18,15,330.0,74.0,3.25,18.25,163.0,54.74,42.58
2018,7,6,18,30,182.0,69.0,3.2,17.8,106.0,52.17,40.14
2018,7,6,18,45,229.5,50.0,3.15,17.4,83.5,37.89,27.25
2018,7,6,19,0,277.0,31.0,3.1,17.0,61.0,25.14,15.48
2018,7,6,19,15,198.0,21.0,3.1,16.65,37.5,17.26,3.49
2018,7,6,19,30,119.0,11.0,3.1,16.3,14.0,9.39,0.0
2018,7,6,19,45,59.5,5.5,3.1,16.0,7.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,7,4,45,14.0,2.5,3.45,12.05,2.5,0.0,0.0
2018,7,7,5,0,28.0,5.0,3.5,12.4,5.0,4.27,0.0
2018,7,7,5,15,28.5,17.5,3.5,12.9,19.0,14.13,0.0
2018,7,7,5,30,29.0,30.0,3.5,13.4,33.0,24.2,14.1
2018,7,7,5,45,77.0,47.5,3.5,13.9,60.5,37.08,26.71
2018,7,7,6,0,125.0,65.0,3.5,14.4,88.0,48.98,37.73
2018,7,7,6,15,198.5,78.0,3.45,14.95,127.5,58.58,46.5
2018,7,7,6,30,272.0,91.0,3.4,15.5,167.0,70.52,57.1
2018,7,7,6,45,364.5,99.5,3.35,16.05,222.5,102.62,68.12
2018,7,7,7,0,457.0,108.0,3.3,16.6,278.0,147.79,98.28
2018,7,7,7,15,556.0,103.5,3.3,17.2,340.5,196.9,134.98
2018,7,7,7,30,655.0,99.0,3.3,17.8,403.0,254.28,181.04
2018,7,7,7,45,607.5,123.5,3.35,18.45,430.0,301.01,223.8
2018,7,7,8,0,560.0,148.0,3.4,19.1,457.0,341.55,260.11
2018,7,7,8,15,528.5,176.5,3.45,19.55,488.5,382.52,295.03
2018,7,7,8,30,497.0,205.0,3.5,20.0,520.0,422.69,327.81
2018,7,7,8,45,507.5,219.0,3.5,20.45,560.0,468.59,363.66
2018,7,7,9,0,518.0,233.0,3.5,20.9,600.0,514.34,398.42
2018,7,7,9,15,679.0,180.5,3.55,21.15,690.0,598.52,462.91
2018,7,7,9,30,840.0,128.0,3.6,21.4,780.0,687.21,529.69
2018,7,7,9,45,881.5,114.5,3.65,21.65,825.5,733.48,563.63
2018,7,7,10,0,923.0,101.0,3.7,21.9,871.0,784.06,599.29
2018,7,7,10,15,951.0,88.5,3.75,22.0,905.5,824.5,626.46
2018,7,7,10,30,979.0,76.0,3.8,22.1,940.0,863.03,652.16
2018,7,7,10,45,976.5,80.0,3.8,22.25,960.0,890.2,669.51
2018,7,7,11,0,974.0,84.0,3.8,22.4,980.0,913.57,684.3
2018,7,7,11,15,881.5,146.0,3.8,22.4,967.0,907.39,679.44
2018,7,7,11,30,789.0,208.0,3.8,22.4,954.0,906.19,678.29
2018,7,7,11,45,589.5,300.5,3.8,22.45,860.5,828.44,620.94
2018,7,7,12,0,390.0,393.0,3.8,22.5,767.0,736.89,552.5
2018,7,7,12,15,311.0,413.0,3.85,22.5,711.5,675.08,507.96
2018,7,7,12,30,232.0,433.0,3.9,22.5,656.0,621.75,468.42
2018,7,7,12,45,278.5,434.0,3.9,22.45,699.5,662.56,498.95
2018,7,7,13,0,325.0,435.0,3.9,22.4,743.0,701.16,527.18
2018,7,7,13,15,429.0,379.5,3.95,22.3,780.0,745.7,561.6
2018,7,7,13,30,533.0,324.0,4.0,22.2,817.0,776.47,586.21
2018,7,7,13,45,537.5,316.5,4.05,22.05,804.5,760.35,575.56
2018,7,7,14,0,542.0,309.0,4.1,21.9,792.0,741.78,563.35
2018,7,7,14,15,687.0,228.0,4.15,21.6,820.5,767.92,586.23
2018,7,7,14,30,832.0,147.0,4.2,21.3,849.0,775.94,595.74
2018,7,7,14,45,797.5,156.0,4.25,21.05,807.5,729.03,561.93
2018,7,7,15,0,763.0,165.0,4.3,20.8,766.0,681.64,527.43
2018,7,7,15,15,683.5,186.5,4.3,20.8,705.0,618.64,479.62
2018,7,7,15,30,604.0,208.0,4.3,20.8,644.0,557.19,432.48
2018,7,7,15,45,619.5,186.0,4.35,20.25,609.5,515.33,401.15
2018,7,7,16,0,635.0,164.0,4.4,19.7,575.0,470.35,366.12
2018,7,7,16,15,723.0,123.0,4.4,19.45,558.0,437.73,338.25
2018,7,7,16,30,811.0,82.0,4.4,19.2,541.0,395.9,300.93
2018,7,7,16,45,674.5,103.0,4.4,19.0,461.5,319.61,238.61
2018,7,7,17,0,538.0,124.0,4.4,18.8,382.0,258.21,189.09
2018,7,7,17,15,524.5,109.0,4.4,18.4,337.5,207.99,145.78
2018,7,7,17,30,511.0,94.0,4.4,18.0,293.0,158.92,104.47
2018,7,7,17,45,603.5,72.0,4.35,17.65,274.5,116.01,67.28
2018,7,7,18,0,696.0,50.0,4.3,17.3,256.0,65.36,35.24
2018,7,7,18,15,644.0,46.0,4.25,16.8,208.5,39.98,29.81
2018,7,7,18,30,592.0,42.0,4.2,16.3,161.0,36.9,26.96
2018,7,7,18,45,507.5,36.0,4.15,15.85,118.5,31.92,22.23
2018,7,7,19,0,423.0,30.0,4.1,15.4,76.0,24.75,15.24
2018,7,7,19,15,278.0,21.0,4.05,15.05,45.5,17.43,3.33
2018,7,7,19,30,133.0,12.0,4.0,14.7,15.0,10.24,0.0
2018,7,7,19,45,66.5,6.0,4.0,14.4,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,8,4,45,44.5,4.0,3.7,11.55,4.5,0.0,0.0
2018,7,8,5,0,89.0,8.0,3.7,11.7,9.0,6.83,0.0
2018,7,8,5,15,235.0,18.0,3.7,12.15,36.0,15.04,0.0
2018,7,8,5,30,381.0,28.0,3.7,12.6,63.0,23.27,13.26
2018,7,8,5,45,473.5,34.5,3.65,13.0,104.0,28.24,19.06
2018,7,8,6,0,566.0,41.0,3.6,13.4,145.0,36.19,26.54
2018,7,8,6,15,627.0,46.0,3.65,14.0,193.5,40.13,30.27
2018,7,8,6,30,688.0,51.0,3.7,14.6,242.0,49.15,38.34
2018,7,8,6,45,726.5,54.5,3.7,15.25,292.0,99.59,52.75
2018,7,8,7,0,765.0,58.0,3.7,15.9,342.0,154.26,90.35
2018,7,8,7,15,793.0,61.5,3.75,16.5,393.0,210.82,137.01
2018,7,8,7,30,821.0,65.0,3.8,17.1,444.0,272.53,190.76
2018,7,8,7,45,842.0,67.5,3.8,17.75,494.0,330.08,241.83
2018,7,8,8,0,863.0,70.0,3.8,18.4,544.0,388.58,292.9
2018,7,8,8,15,879.0,71.5,3.8,18.85,591.5,444.72,341.11
2018,7,8,8,30,895.0,73.0,3.8,19.3,639.0,500.7,387.68
2018,7,8,8,45,907.0,75.5,3.8,19.75,683.5,555.07,431.49
2018,7,8,9,0,919.0,78.0,3.8,20.2,728.0,608.33,473.01
2018,7,8,9,15,928.5,79.0,3.85,20.55,767.5,657.24,510.4
2018,7,8,9,30,938.0,80.0,3.9,20.9,807.0,704.28,545.4
2018,7,8,9,45,944.5,81.5,3.9,21.25,841.5,747.58,576.63
2018,7,8,10,0,951.0,83.0,3.9,21.6,876.0,788.31,603.76
2018,7,8,10,15,957.5,83.5,3.95,21.75,905.0,825.32,628.54
2018,7,8,10,30,964.0,84.0,4.0,21.9,934.0,859.36,651.11
2018,7,8,10,45,969.5,83.5,4.0,22.05,956.5,888.47,669.92
2018,7,8,11,0,975.0,83.0,4.0,22.2,979.0,914.22,686.39
2018,7,8,11,15,978.0,83.0,4.0,22.25,994.5,934.79,699.59
2018,7,8,11,30,981.0,83.0,4.0,22.3,1010.0,951.67,710.35
2018,7,8,11,45,982.5,83.0,4.0,22.35,1018.0,963.44,717.74
2018,7,8,12,0,984.0,83.0,4.0,22.4,1026.0,971.36,722.67
2018,7,8,12,15,982.5,84.0,4.05,22.4,1026.0,973.67,724.38
2018,7,8,12,30,981.0,85.0,4.1,22.4,1026.0,972.09,723.62
2018,7,8,12,45,977.5,86.5,4.1,22.4,1019.0,965.33,719.22
2018,7,8,13,0,974.0,88.0,4.1,22.4,1012.0,954.77,712.38
2018,7,8,13,15,972.0,87.5,4.1,22.35,998.0,939.88,702.86
2018,7,8,13,30,970.0,87.0,4.1,22.3,984.0,921.26,690.88
2018,7,8,13,45,967.0,85.0,4.1,22.25,962.5,896.72,674.9
2018,7,8,14,0,964.0,83.0,4.1,22.2,941.0,868.66,656.5
2018,7,8,14,15,959.0,82.0,4.1,22.1,913.5,836.6,635.39
2018,7,8,14,30,954.0,81.0,4.1,22.0,886.0,801.41,611.98
2018,7,8,14,45,948.0,79.5,4.1,21.9,852.5,762.08,585.45
2018,7,8,15,0,942.0,78.0,4.1,21.8,819.0,720.06,555.5
2018,7,8,15,15,933.0,76.5,4.1,21.8,780.0,673.65,520.78
2018,7,8,15,30,924.0,75.0,4.1,21.8,741.0,625.24,483.72
2018,7,8,15,45,912.5,73.0,4.1,21.3,697.5,573.23,443.8
2018,7,8,16,0,901.0,71.0,4.1,20.8,654.0,519.95,401.56
2018,7,8,16,15,886.0,69.0,4.1,20.45,607.0,464.12,355.7
2018,7,8,16,30,871.0,67.0,4.1,20.1,560.0,407.93,308.06
2018,7,8,16,45,851.5,65.0,4.1,19.75,510.5,350.14,257.89
2018,7,8,17,0,832.0,63.0,4.1,19.4,461.0,293.02,207.33
2018,7,8,17,15,805.5,60.5,4.05,18.9,410.5,234.87,156.29
2018,7,8,17,30,779.0,58.0,4.0,18.4,360.0,175.34,106.0
2018,7,8,17,45,742.0,54.5,4.0,17.9,309.5,119.31,64.18
2018,7,8,18,0,705.0,51.0,4.0,17.4,259.0,67.23,36.26
2018,7,8,18,15,650.5,46.5,3.9,16.8,210.5,40.46,30.23
2018,7,8,18,30,596.0,42.0,3.8,16.2,162.0,36.93,27.0
2018,7,8,18,45,509.5,36.0,3.75,15.6,119.0,31.94,22.27
2018,7,8,19,0,423.0,30.0,3.7,15.0,76.0,24.77,15.26
2018,7,8,19,15,278.0,21.0,3.65,14.6,45.5,17.45,3.0
2018,7,8,19,30,133.0,12.0,3.6,14.2,15.0,10.24,0.0
2018,7,8,19,45,66.5,6.0,3.55,13.8,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,9,4,45,34.0,3.5,3.35,11.4,3.5,0.0,0.0
2018,7,9,5,0,68.0,7.0,3.4,11.5,7.0,5.97,0.0
2018,7,9,5,15,229.0,16.5,3.4,11.95,34.0,13.71,0.0
2018,7,9,5,30,390.0,26.0,3.4,12.4,61.0,21.56,11.74
2018,7,9,5,45,482.0,32.5,3.4,12.9,102.0,28.97,19.69
2018,7,9,6,0,574.0,39.0,3.4,13.4,143.0,34.47,25.01
2018,7,9,6,15,630.5,44.0,3.4,14.05,190.5,38.46,28.77
2018,7,9,6,30,687.0,49.0,3.4,14.7,238.0,47.24,36.62
2018,7,9,6,45,725.5,52.0,3.4,15.35,287.5,97.2,50.8
2018,7,9,7,0,764.0,55.0,3.4,16.0,337.0,151.37,87.95
2018,7,9,7,15,792.0,57.5,3.4,16.8,387.5,210.2,136.32
2018,7,9,7,30,820.0,60.0,3.4,17.6,438.0,267.78,186.48
2018,7,9,7,45,839.5,62.5,3.45,18.4,487.0,324.76,236.93
2018,7,9,8,0,859.0,65.0,3.5,19.2,536.0,382.55,287.21
2018,7,9,8,15,874.5,67.0,3.5,19.85,583.0,438.72,335.01
2018,7,9,8,30,890.0,69.0,3.5,20.5,630.0,494.71,381.06
2018,7,9,8,45,902.0,70.5,3.5,21.15,674.0,547.92,423.43
2018,7,9,9,0,914.0,72.0,3.5,21.8,718.0,600.03,463.49
2018,7,9,9,15,921.0,74.5,3.5,22.3,756.5,648.64,499.91
2018,7,9,9,30,928.0,77.0,3.5,22.8,795.0,695.2,533.72
2018,7,9,9,45,932.5,79.5,3.5,23.25,828.5,737.72,563.8
2018,7,9,10,0,937.0,82.0,3.5,23.7,862.0,777.56,589.75
2018,7,9,10,15,943.5,82.5,3.55,23.9,891.0,814.17,613.88
2018,7,9,10,30,950.0,83.0,3.6,24.1,920.0,847.86,635.84
2018,7,9,10,45,956.0,83.0,3.6,24.35,943.0,877.56,654.58
2018,7,9,11,0,962.0,83.0,3.6,24.6,966.0,903.98,671.02
2018,7,9,11,15,965.0,83.0,3.65,24.65,981.5,924.36,684.21
2018,7,9,11,30,968.0,83.0,3.7,24.7,997.0,941.1,695.04
2018,7,9,11,45,970.0,83.0,3.7,24.8,1005.5,953.23,702.45
2018,7,9,12,0,972.0,83.0,3.7,24.9,1014.0,961.57,707.44
2018,7,9,12,15,971.0,84.0,3.75,24.9,1014.5,964.33,709.45
2018,7,9,12,30,970.0,85.0,3.8,24.9,1015.0,963.25,709.05
2018,7,9,12,45,968.0,85.5,3.8,24.9,1008.0,956.98,705.02
2018,7,9,13,0,966.0,86.0,3.8,24.9,1001.0,946.92,698.6
2018,7,9,13,15,964.5,85.0,3.85,24.8,987.5,932.11,689.67
2018,7,9,13,30,963.0,84.0,3.9,24.7,974.0,913.59,678.3
2018,7,9,13,45,960.0,82.5,3.9,24.65,953.0,889.67,662.9
2018,7,9,14,0,957.0,81.0,3.9,24.6,932.0,862.26,645.14
2018,7,9,14,15,952.5,80.0,3.95,24.4,905.0,830.79,625.13
2018,7,9,14,30,948.0,79.0,4.0,24.2,878.0,796.19,602.78
2018,7,9,14,45,941.0,77.0,4.0,24.0,844.0,755.86,575.99
2018,7,9,15,0,934.0,75.0,4.0,23.8,810.0,712.94,545.99
2018,7,9,15,15,924.5,74.0,4.0,23.8,771.0,667.01,511.89
2018,7,9,15,30,915.0,73.0,4.0,23.8,732.0,619.15,475.5
2018,7,9,15,45,903.0,71.0,4.05,23.2,688.5,567.26,436.27
2018,7,9,16,0,891.0,69.0,4.1,22.6,645.0,514.19,394.73
2018,7,9,16,15,875.0,67.0,4.05,22.25,597.5,458.41,349.16
2018,7,9,16,30,859.0,65.0,4.0,21.9,550.0,402.4,301.98
2018,7,9,16,45,839.5,62.5,4.0,21.55,501.0,344.79,252.35
2018,7,9,17,0,820.0,60.0,4.0,21.2,452.0,287.91,202.35
2018,7,9,17,15,794.0,57.0,4.0,20.75,401.5,230.13,151.93
2018,7,9,17,30,768.0,54.0,4.0,20.3,351.0,174.37,104.94
2018,7,9,17,45,732.5,50.5,4.0,19.85,301.5,115.72,60.99
2018,7,9,18,0,697.0,47.0,4.0,19.4,252.0,64.27,33.32
2018,7,9,18,15,645.5,43.0,3.95,18.9,205.0,37.49,27.35
2018,7,9,18,30,594.0,39.0,3.9,18.4,158.0,34.31,24.44
2018,7,9,18,45,513.0,33.5,3.85,17.9,116.0,29.69,20.08
2018,7,9,19,0,432.0,28.0,3.8,17.4,74.0,25.15,15.36
2018,7,9,19,15,287.5,19.5,3.75,17.1,44.0,16.14,1.87
2018,7,9,19,30,143.0,11.0,3.7,16.8,14.0,9.39,0.0
2018,7,9,19,45,71.5,5.5,3.7,16.5,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,10,4,45,33.5,3.0,2.9,12.45,3.0,0.0,0.0
2018,7,10,5,0,67.0,6.0,2.9,12.6,6.0,5.12,0.0
2018,7,10,5,15,228.0,16.0,2.95,13.1,33.0,13.66,0.0
2018,7,10,5,30,389.0,26.0,3.0,13.6,60.0,21.6,11.53
2018,7,10,5,45,482.5,33.0,3.0,14.1,101.5,29.48,19.99
2018,7,10,6,0,576.0,40.0,3.0,14.6,143.0,35.41,25.69
2018,7,10,6,15,634.0,45.0,3.05,15.25,191.0,39.37,29.42
2018,7,10,6,30,692.0,50.0,3.1,15.9,239.0,47.93,37.05
2018,7,10,6,45,731.5,53.5,3.1,16.55,289.5,98.75,51.69
2018,7,10,7,0,771.0,57.0,3.1,17.2,340.0,153.92,89.33
2018,7,10,7,15,799.0,59.5,3.2,17.95,391.0,213.19,137.82
2018,7,10,7,30,827.0,62.0,3.3,18.7,442.0,271.29,188.22
2018,7,10,7,45,847.0,64.5,3.35,19.5,491.5,328.93,238.96
2018,7,10,8,0,867.0,67.0,3.4,20.3,541.0,387.43,289.53
2018,7,10,8,15,882.5,69.0,3.5,20.8,588.5,444.13,337.82
2018,7,10,8,30,898.0,71.0,3.6,21.3,636.0,500.62,384.46
2018,7,10,8,45,910.0,73.0,3.65,21.85,680.5,554.79,427.67
2018,7,10,9,0,922.0,75.0,3.7,22.4,725.0,607.85,468.62
2018,7,10,9,15,930.0,77.0,3.8,22.65,764.5,657.04,506.19
2018,7,10,9,30,938.0,79.0,3.9,22.9,804.0,704.23,541.34
2018,7,10,9,45,943.0,81.5,3.95,23.15,838.0,747.57,572.71
2018,7,10,10,0,948.0,84.0,4.0,23.4,872.0,788.24,599.99
2018,7,10,10,15,954.0,84.5,4.1,23.55,901.0,824.89,624.58
2018,7,10,10,30,960.0,85.0,4.2,23.7,930.0,858.55,646.99
2018,7,10,10,45,964.5,85.5,4.25,23.85,952.5,887.81,666.07
2018,7,10,11,0,969.0,86.0,4.3,24.0,975.0,913.68,682.81
2018,7,10,11,15,972.5,86.0,4.35,24.1,991.0,934.69,696.39
2018,7,10,11,30,976.0,86.0,4.4,24.2,1007.0,952.03,707.56
2018,7,10,11,45,977.5,86.0,4.45,24.25,1015.0,963.84,715.23
2018,7,10,12,0,979.0,86.0,4.5,24.3,1023.0,971.83,720.4
2018,7,10,12,15,978.0,87.0,4.55,24.25,1023.5,974.65,722.72
2018,7,10,12,30,977.0,88.0,4.6,24.2,1024.0,973.59,722.58
2018,7,10,12,45,974.5,88.5,4.65,24.15,1017.0,966.86,718.74
2018,7,10,13,0,972.0,89.0,4.7,24.1,1010.0,956.32,712.45
2018,7,10,13,15,969.5,89.0,4.75,23.95,996.0,941.54,703.63
2018,7,10,13,30,967.0,89.0,4.8,23.8,982.0,923.05,692.34
2018,7,10,13,45,963.0,88.5,4.8,23.65,961.0,899.19,677.01
2018,7,10,14,0,959.0,88.0,4.8,23.5,940.0,871.87,659.3
2018,7,10,14,15,953.5,87.0,4.8,23.3,912.5,839.56,638.17
2018,7,10,14,30,948.0,86.0,4.8,23.1,885.0,804.17,614.73
2018,7,10,14,45,940.5,85.0,4.75,22.9,851.5,764.43,587.76
2018,7,10,15,0,933.0,84.0,4.7,22.7,818.0,722.13,557.41
2018,7,10,15,15,923.5,83.0,4.7,22.7,779.0,676.19,522.93
2018,7,10,15,30,914.0,82.0,4.7,22.7,740.0,628.3,486.16
2018,7,10,15,45,902.0,80.0,4.7,22.15,696.5,576.39,446.39
2018,7,10,16,0,890.0,78.0,4.7,21.6,653.0,523.27,404.34
2018,7,10,16,15,874.5,75.5,4.65,21.25,605.5,467.18,358.21
2018,7,10,16,30,859.0,73.0,4.6,20.9,558.0,410.79,310.43
2018,7,10,16,45,838.5,70.5,4.55,20.55,508.5,352.69,260.1
2018,7,10,17,0,818.0,68.0,4.5,20.2,459.0,295.39,209.53
2018,7,10,17,15,790.0,65.0,4.45,19.7,408.0,234.18,156.21
2018,7,10,17,30,762.0,62.0,4.4,19.2,357.0,177.72,108.49
2018,7,10,17,45,723.0,58.0,4.3,18.7,306.0,121.89,66.7
2018,7,10,18,0,684.0,54.0,4.2,18.2,255.0,70.27,38.51
2018,7,10,18,15,626.5,49.5,4.1,17.6,206.5,42.86,32.24
2018,7,10,18,30,569.0,45.0,4.0,17.0,158.0,36.26,26.29
2018,7,10,18,45,478.5,38.5,3.9,16.4,115.5,31.33,21.63
2018,7,10,19,0,388.0,32.0,3.8,15.8,73.0,26.46,16.55
2018,7,10,19,15,248.5,22.0,3.75,15.35,43.5,18.36,2.43
2018,7,10,19,30,109.0,12.0,3.7,14.9,14.0,10.24,0.0
2018,7,10,19,45,54.5,6.0,3.6,14.45,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,0.75,12.35,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,0.7,12.6,6.0,5.12,0.0
2018,7,11,5,15,188.5,17.5,0.65,13.35,31.5,14.94,0.0
2018,7,11,5,30,329.0,29.0,0.6,14.1,57.0,24.19,13.4
2018,7,11,5,45,430.0,37.0,0.55,14.85,98.0,30.33,20.7
2018,7,11,6,0,531.0,45.0,0.5,15.6,139.0,36.47,26.57
2018,7,11,6,15,595.0,50.5,0.45,16.2,187.0,40.35,30.24
2018,7,11,6,30,659.0,56.0,0.4,16.8,235.0,52.37,40.89
2018,7,11,6,45,702.0,60.0,0.35,17.35,286.0,101.92,55.13
2018,7,11,7,0,745.0,64.0,0.3,17.9,337.0,156.33,91.47
2018,7,11,7,15,776.0,67.5,0.25,18.5,388.5,212.53,136.01
2018,7,11,7,30,807.0,71.0,0.2,19.1,440.0,271.54,185.09
2018,7,11,7,45,830.0,73.5,0.2,19.75,490.5,329.67,233.9
2018,7,11,8,0,853.0,76.0,0.2,20.4,541.0,390.55,283.63
2018,7,11,8,15,870.5,78.0,0.25,20.95,589.5,447.52,329.36
2018,7,11,8,30,888.0,80.0,0.3,21.5,638.0,504.5,373.5
2018,7,11,8,45,902.0,81.5,0.35,22.1,683.0,558.89,414.14
2018,7,11,9,0,916.0,83.0,0.4,22.7,728.0,612.36,452.68
2018,7,11,9,15,921.0,87.0,0.45,23.05,767.0,661.39,487.29
2018,7,11,9,30,926.0,91.0,0.5,23.4,806.0,708.19,519.38
2018,7,11,9,45,927.5,96.0,0.6,23.75,839.5,751.0,548.69
2018,7,11,10,0,929.0,101.0,0.7,24.1,873.0,790.88,574.59
2018,7,11,10,15,935.0,103.0,0.75,24.2,902.5,828.39,598.06
2018,7,11,10,30,941.0,105.0,0.8,24.3,932.0,862.95,619.51
2018,7,11,10,45,944.5,106.0,0.9,24.4,954.0,891.41,637.86
2018,7,11,11,0,948.0,107.0,1.0,24.5,976.0,916.47,654.15
2018,7,11,11,15,950.5,108.0,1.05,24.55,991.5,937.17,667.04
2018,7,11,11,30,953.0,109.0,1.1,24.6,1007.0,954.26,677.78
2018,7,11,11,45,953.5,109.5,1.1,24.65,1014.5,965.4,684.08
2018,7,11,12,0,954.0,110.0,1.1,24.7,1022.0,972.8,688.21
2018,7,11,12,15,956.0,108.0,1.15,24.6,1022.5,975.5,690.85
2018,7,11,12,30,958.0,106.0,1.2,24.5,1023.0,974.44,691.29
2018,7,11,12,45,960.5,103.0,1.25,24.45,1017.5,969.1,689.06
2018,7,11,13,0,963.0,100.0,1.3,24.4,1012.0,959.92,684.54
2018,7,11,13,15,960.5,99.5,1.3,24.25,998.0,944.81,675.88
2018,7,11,13,30,958.0,99.0,1.3,24.1,984.0,926.03,665.0
2018,7,11,13,45,954.0,98.0,1.35,23.95,962.5,901.91,651.45
2018,7,11,14,0,950.0,97.0,1.4,23.8,941.0,874.35,635.62
2018,7,11,14,15,944.5,96.0,1.4,23.6,913.5,842.3,616.23
2018,7,11,14,30,939.0,95.0,1.4,23.4,886.0,807.19,594.67
2018,7,11,14,45,932.0,93.5,1.4,23.2,852.5,767.63,569.93
2018,7,11,15,0,925.0,92.0,1.4,23.0,819.0,725.49,541.68
2018,7,11,15,15,915.5,90.0,1.4,23.0,779.5,678.89,508.86
2018,7,11,15,30,906.0,88.0,1.4,23.0,740.0,630.35,473.77
2018,7,11,15,45,894.0,86.0,1.4,22.55,696.5,578.75,436.16
2018,7,11,16,0,882.0,84.0,1.4,22.1,653.0,525.95,396.27
2018,7,11,16,15,866.5,81.5,1.4,21.8,606.0,470.18,352.48
2018,7,11,16,30,851.0,79.0,1.4,21.5,559.0,414.1,306.88
2018,7,11,16,45,829.5,76.5,1.4,21.2,509.0,354.23,257.03
2018,7,11,17,0,808.0,74.0,1.4,20.9,459.0,296.5,207.66
2018,7,11,17,15,779.5,70.0,1.4,20.5,407.5,237.15,157.08
2018,7,11,17,30,751.0,66.0,1.4,20.1,356.0,180.22,109.89
2018,7,11,17,45,711.5,62.0,1.35,19.7,305.0,124.87,68.98
2018,7,11,18,0,672.0,58.0,1.3,19.3,254.0,73.83,41.21
2018,7,11,18,15,614.5,53.0,1.25,18.6,206.0,42.08,31.43
2018,7,11,18,30,557.0,48.0,1.2,17.9,158.0,38.65,28.31
2018,7,11,18,45,466.5,40.5,1.2,17.2,115.0,32.99,23.02
2018,7,11,19,0,376.0,33.0,1.2,16.5,72.0,27.34,17.22
2018,7,11,19,15,231.5,21.5,1.15,16.05,41.5,17.9,1.61
2018,7,11,19,30,87.0,10.0,1.1,15.6,11.0,8.54,0.0
2018,7,11,19,45,43.5,5.0,1.05,15.15,5.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,12,4,45,18.5,2.5,0.45,12.85,2.5,0.0,0.0
2018,7,12,5,0,37.0,5.0,0.5,13.0,5.0,4.27,0.0
2018,7,12,5,15,160.0,17.0,0.55,13.45,29.0,14.51,0.0
2018,7,12,5,30,283.0,29.0,0.6,13.9,53.0,24.14,13.13
2018,7,12,5,45,384.0,38.0,0.65,14.4,92.5,31.08,21.35
2018,7,12,6,0,485.0,47.0,0.7,14.9,132.0,37.95,27.93
2018,7,12,6,15,550.5,53.5,0.75,15.35,179.0,42.51,32.23
2018,7,12,6,30,616.0,60.0,0.8,15.8,226.0,50.94,39.77
2018,7,12,6,45,660.5,64.5,0.8,16.3,276.0,98.92,54.43
2018,7,12,7,0,705.0,69.0,0.8,16.8,326.0,155.19,93.0
2018,7,12,7,15,737.0,72.5,0.85,17.2,376.5,209.28,136.53
2018,7,12,7,30,769.0,76.0,0.9,17.6,427.0,266.37,185.1
2018,7,12,7,45,792.5,79.5,0.95,18.0,477.0,323.49,234.38
2018,7,12,8,0,816.0,83.0,1.0,18.4,527.0,382.02,283.96
2018,7,12,8,15,833.5,86.0,1.0,18.85,574.5,438.65,330.56
2018,7,12,8,30,851.0,89.0,1.0,19.3,622.0,495.36,375.56
2018,7,12,8,45,865.0,91.0,1.0,19.75,666.5,548.5,416.34
2018,7,12,9,0,879.0,93.0,1.0,20.2,711.0,600.79,455.03
2018,7,12,9,15,887.5,95.5,1.05,20.6,750.0,649.0,490.05
2018,7,12,9,30,896.0,98.0,1.1,21.0,789.0,695.37,522.77
2018,7,12,9,45,901.0,101.5,1.1,21.4,823.0,738.11,551.55
2018,7,12,10,0,906.0,105.0,1.1,21.8,857.0,778.28,577.08
2018,7,12,10,15,911.5,107.0,1.15,22.05,885.5,814.69,600.05
