Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,5,15,28.0,4.5,2.85,15.3,5.0,0.0,0.0
2018,8,11,5,30,56.0,9.0,2.9,15.6,10.0,7.68,0.0
2018,8,11,5,45,167.0,22.5,2.95,15.85,38.0,17.55,0.83
2018,8,11,6,0,278.0,36.0,3.0,16.1,66.0,29.69,19.26
2018,8,11,6,15,363.0,48.0,3.0,16.6,108.5,38.9,28.24
2018,8,11,6,30,448.0,60.0,3.0,17.1,151.0,59.75,37.36
2018,8,11,6,45,490.5,70.0,3.05,17.6,196.0,104.06,62.42
2018,8,11,7,0,533.0,80.0,3.1,18.1,241.0,153.64,99.53
2018,8,11,7,15,588.0,86.0,3.15,18.7,294.0,207.46,143.59
2018,8,11,7,30,643.0,92.0,3.2,19.3,347.0,267.47,194.39
2018,8,11,7,45,671.5,98.0,3.25,19.9,396.5,324.29,243.51
2018,8,11,8,0,700.0,104.0,3.3,20.5,446.0,383.41,293.5
2018,8,11,8,15,722.0,109.5,3.35,21.0,494.0,441.08,341.2
2018,8,11,8,30,744.0,115.0,3.4,21.5,542.0,499.67,388.13
2018,8,11,8,45,760.0,120.0,3.45,22.05,587.0,554.82,430.96
2018,8,11,9,0,776.0,125.0,3.5,22.6,632.0,609.33,471.96
2018,8,11,9,15,786.0,130.0,3.55,22.95,671.5,659.22,508.77
2018,8,11,9,30,796.0,135.0,3.6,23.3,711.0,707.62,543.56
2018,8,11,9,45,802.5,140.5,3.65,23.65,746.0,752.16,574.76
2018,8,11,10,0,809.0,146.0,3.7,24.0,781.0,794.46,603.32
2018,8,11,10,15,818.0,148.0,3.75,24.15,811.0,832.99,628.77
2018,8,11,10,30,827.0,150.0,3.8,24.3,841.0,869.02,652.34
2018,8,11,10,45,834.0,151.0,3.85,24.45,864.0,899.61,672.08
2018,8,11,11,0,841.0,152.0,3.9,24.6,887.0,927.18,689.76
2018,8,11,11,15,844.5,153.5,3.9,24.6,903.0,948.86,703.6
2018,8,11,11,30,848.0,155.0,3.9,24.6,919.0,967.11,715.23
2018,8,11,11,45,849.0,156.0,3.95,24.6,927.0,978.98,722.99
2018,8,11,12,0,850.0,157.0,4.0,24.6,935.0,987.2,728.47
2018,8,11,12,15,850.0,157.0,4.0,24.55,935.5,989.8,730.2
2018,8,11,12,30,850.0,157.0,4.0,24.5,936.0,988.69,729.62
2018,8,11,12,45,847.0,157.0,4.0,24.45,928.0,981.03,724.83
2018,8,11,13,0,844.0,157.0,4.0,24.4,920.0,969.75,717.77
2018,8,11,13,15,840.0,155.5,4.0,24.35,905.0,952.51,706.82
2018,8,11,13,30,836.0,154.0,4.0,24.3,890.0,931.85,693.66
2018,8,11,13,45,830.5,152.0,4.0,24.2,868.0,906.04,677.19
2018,8,11,14,0,825.0,150.0,4.0,24.1,846.0,877.11,658.58
2018,8,11,14,15,816.0,148.5,4.0,23.95,817.5,842.8,636.31
2018,8,11,14,30,807.0,147.0,4.0,23.8,789.0,805.91,612.12
2018,8,11,14,45,795.0,145.0,4.0,23.65,754.0,763.89,583.76
2018,8,11,15,0,783.0,143.0,4.0,23.5,719.0,719.97,552.71
2018,8,11,15,15,768.5,140.0,4.0,23.5,679.5,671.75,517.59
2018,8,11,15,30,754.0,137.0,4.0,23.5,640.0,623.69,481.77
2018,8,11,15,45,733.5,133.5,4.0,23.0,595.0,568.99,441.05
2018,8,11,16,0,713.0,130.0,4.0,22.5,550.0,514.32,399.13
2018,8,11,16,15,686.5,125.0,4.0,22.1,501.5,455.73,352.82
2018,8,11,16,30,660.0,120.0,4.0,21.7,453.0,398.49,306.2
2018,8,11,16,45,627.5,114.0,4.0,21.35,403.5,339.86,257.29
2018,8,11,17,0,595.0,108.0,4.0,21.0,354.0,283.94,209.63
2018,8,11,17,15,553.5,99.5,3.95,20.5,304.0,226.72,161.01
2018,8,11,17,30,512.0,91.0,3.9,20.0,254.0,174.02,116.91
2018,8,11,17,45,456.0,80.5,3.85,19.55,206.5,120.05,75.04
2018,8,11,18,0,400.0,70.0,3.8,19.1,159.0,75.79,46.28
2018,8,11,18,15,326.0,56.5,3.8,18.55,116.5,42.98,31.71
2018,8,11,18,30,252.0,43.0,3.8,18.0,74.0,33.03,22.45
2018,8,11,18,45,159.0,27.5,3.75,17.5,44.0,21.3,9.31
2018,8,11,19,0,66.0,12.0,3.7,17.0,14.0,10.24,0.0
2018,8,11,19,15,33.0,6.0,3.7,16.7,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,13.95,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,14.3,5.0,4.27,0.0
2018,8,12,5,45,71.5,20.5,2.7,14.6,27.0,16.17,0.0
2018,8,12,6,0,124.0,36.0,2.7,14.9,49.0,27.99,17.83
2018,8,12,6,15,184.5,56.5,2.6,15.35,87.5,43.1,32.02
2018,8,12,6,30,245.0,77.0,2.5,15.8,126.0,65.53,45.55
2018,8,12,6,45,297.0,95.0,2.4,16.25,171.5,103.64,70.03
2018,8,12,7,0,349.0,113.0,2.3,16.7,217.0,149.98,105.05
2018,8,12,7,15,392.0,126.5,2.25,17.35,264.5,196.55,142.84
2018,8,12,7,30,435.0,140.0,2.2,18.0,312.0,248.12,185.63
2018,8,12,7,45,471.0,151.5,2.15,18.6,360.5,300.35,229.12
2018,8,12,8,0,507.0,163.0,2.1,19.2,409.0,356.15,274.67
2018,8,12,8,15,535.5,171.5,2.05,19.9,456.0,409.15,316.92
2018,8,12,8,30,564.0,180.0,2.0,20.6,503.0,464.18,359.41
2018,8,12,8,45,587.0,187.5,2.0,21.25,547.5,516.91,399.09
2018,8,12,9,0,610.0,195.0,2.0,21.9,592.0,575.04,441.37
2018,8,12,9,15,643.0,193.5,2.0,22.4,636.0,627.85,479.14
2018,8,12,9,30,676.0,192.0,2.0,22.9,680.0,681.44,516.52
2018,8,12,9,45,710.5,185.0,2.05,23.4,720.5,731.33,550.87
2018,8,12,10,0,745.0,178.0,2.1,23.9,761.0,781.06,584.44
2018,8,12,10,15,758.0,179.0,2.2,24.1,791.5,820.49,611.09
2018,8,12,10,30,771.0,180.0,2.3,24.3,822.0,851.83,631.38
2018,8,12,10,45,783.0,179.0,2.4,24.45,846.5,883.65,652.03
2018,8,12,11,0,795.0,178.0,2.5,24.6,871.0,912.83,670.89
2018,8,12,11,15,803.5,177.5,2.6,24.65,889.0,936.41,686.34
2018,8,12,11,30,812.0,177.0,2.7,24.7,907.0,956.86,699.82
2018,8,12,11,45,819.0,175.0,2.8,24.7,917.0,971.16,709.52
2018,8,12,12,0,826.0,173.0,2.9,24.7,927.0,982.0,717.11
2018,8,12,12,15,833.5,168.0,2.95,24.6,929.5,986.84,720.79
2018,8,12,12,30,841.0,163.0,3.0,24.5,932.0,988.01,722.24
2018,8,12,12,45,849.0,157.0,3.1,24.45,928.0,984.89,721.29
2018,8,12,13,0,857.0,151.0,3.2,24.4,924.0,977.94,717.94
2018,8,12,13,15,857.0,147.5,3.2,24.2,910.0,949.46,700.11
2018,8,12,13,30,857.0,144.0,3.2,24.0,896.0,930.91,689.04
2018,8,12,13,45,857.0,140.0,3.25,23.85,876.5,908.41,675.45
2018,8,12,14,0,857.0,136.0,3.3,23.7,857.0,882.48,659.52
2018,8,12,14,15,852.0,133.0,3.3,23.45,829.0,859.01,645.19
2018,8,12,14,30,847.0,130.0,3.3,23.2,801.0,822.65,621.88
2018,8,12,14,45,839.0,127.0,3.35,23.0,767.0,781.26,595.04
2018,8,12,15,0,831.0,124.0,3.4,22.8,733.0,737.54,565.31
2018,8,12,15,15,817.5,121.5,3.4,22.8,693.0,688.46,529.82
2018,8,12,15,30,804.0,119.0,3.4,22.8,653.0,638.01,492.49
2018,8,12,15,45,786.5,115.5,3.35,22.2,608.0,583.16,451.87
2018,8,12,16,0,769.0,112.0,3.3,21.6,563.0,527.91,409.64
2018,8,12,16,15,744.5,108.5,3.25,21.2,514.5,468.64,362.68
2018,8,12,16,30,720.0,105.0,3.2,20.8,466.0,410.55,315.17
2018,8,12,16,45,687.0,99.5,3.15,20.4,414.5,348.83,263.62
2018,8,12,17,0,654.0,94.0,3.1,20.0,363.0,289.8,213.12
2018,8,12,17,15,608.0,88.5,3.1,19.45,311.5,230.62,162.65
2018,8,12,17,30,562.0,83.0,3.1,18.9,260.0,176.37,117.09
2018,8,12,17,45,498.0,74.5,3.05,18.35,210.5,122.69,75.72
2018,8,12,18,0,434.0,66.0,3.0,17.8,161.0,76.94,46.49
2018,8,12,18,15,347.5,54.5,2.95,17.25,117.5,41.65,30.7
2018,8,12,18,30,261.0,43.0,2.9,16.7,74.0,33.09,22.54
2018,8,12,18,45,159.5,27.5,2.9,16.2,43.5,21.32,8.48
2018,8,12,19,0,58.0,12.0,2.9,15.7,13.0,10.24,0.0
2018,8,12,19,15,29.0,6.0,2.8,15.4,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,13,5,15,12.0,3.5,2.25,11.8,3.5,0.0,0.0
2018,8,13,5,30,24.0,7.0,2.3,12.2,7.0,5.97,0.0
2018,8,13,5,45,91.5,23.5,2.3,12.6,31.5,18.31,0.0
2018,8,13,6,0,159.0,40.0,2.3,13.0,56.0,30.84,20.24
2018,8,13,6,15,228.5,58.5,2.3,13.5,96.0,44.23,33.22
2018,8,13,6,30,298.0,77.0,2.3,14.0,136.0,67.42,46.28
2018,8,13,6,45,351.5,93.0,2.25,14.5,182.5,108.56,72.34
2018,8,13,7,0,405.0,109.0,2.2,15.0,229.0,156.47,108.67
2018,8,13,7,15,449.0,121.5,2.2,15.55,278.0,206.01,149.44
2018,8,13,7,30,493.0,134.0,2.2,16.1,327.0,260.57,195.42
2018,8,13,7,45,527.0,143.5,2.2,16.65,375.5,313.92,240.63
2018,8,13,8,0,561.0,153.0,2.2,17.2,424.0,370.45,287.57
2018,8,13,8,15,588.0,160.5,2.2,17.6,471.5,424.88,331.99
2018,8,13,8,30,615.0,168.0,2.2,18.0,519.0,485.58,379.84
2018,8,13,8,45,636.0,174.5,2.2,18.4,563.5,539.19,421.01
2018,8,13,9,0,657.0,181.0,2.2,18.8,608.0,593.26,461.32
2018,8,13,9,15,670.0,188.0,2.2,19.05,647.5,642.6,497.3
2018,8,13,9,30,683.0,195.0,2.2,19.3,687.0,691.07,531.72
2018,8,13,9,45,691.0,202.0,2.2,19.55,721.0,734.63,561.83
2018,8,13,10,0,699.0,209.0,2.2,19.8,755.0,776.42,590.07
2018,8,13,10,15,712.5,210.5,2.2,19.85,785.5,815.55,616.62
2018,8,13,10,30,726.0,212.0,2.2,19.9,816.0,852.75,641.47
2018,8,13,10,45,737.5,211.5,2.25,20.0,839.5,884.07,662.37
2018,8,13,11,0,749.0,211.0,2.3,20.1,863.0,912.83,680.94
2018,8,13,11,15,756.5,210.5,2.3,20.05,879.0,935.13,695.12
2018,8,13,11,30,764.0,210.0,2.3,20.0,895.0,954.34,707.33
2018,8,13,11,45,771.0,207.0,2.35,20.0,904.0,967.35,715.92
2018,8,13,12,0,778.0,204.0,2.4,20.0,913.0,967.22,716.0
2018,8,13,12,15,798.0,191.5,2.45,19.95,919.0,977.23,723.16
2018,8,13,12,30,818.0,179.0,2.5,19.9,925.0,983.46,727.84
2018,8,13,12,45,843.0,161.5,2.55,19.85,925.0,985.58,729.96
2018,8,13,13,0,868.0,144.0,2.6,19.8,925.0,970.28,720.71
2018,8,13,13,15,865.0,142.5,2.6,19.7,910.5,954.08,710.75
2018,8,13,13,30,862.0,141.0,2.6,19.6,896.0,934.4,698.53
2018,8,13,13,45,857.0,139.5,2.65,19.5,874.0,909.57,683.3
2018,8,13,14,0,852.0,138.0,2.7,19.4,852.0,891.72,672.79
2018,8,13,14,15,844.5,135.5,2.75,19.25,823.0,856.75,650.57
2018,8,13,14,30,837.0,133.0,2.8,19.1,794.0,819.03,626.35
2018,8,13,14,45,827.5,130.5,2.85,19.0,759.5,777.23,598.84
2018,8,13,15,0,818.0,128.0,2.9,18.9,725.0,733.25,568.37
2018,8,13,15,15,804.0,125.0,2.9,18.9,684.5,683.77,532.34
2018,8,13,15,30,790.0,122.0,2.9,18.9,644.0,633.0,494.51
2018,8,13,15,45,772.5,118.5,2.95,18.5,599.5,578.71,453.88
2018,8,13,16,0,755.0,115.0,3.0,18.1,555.0,523.99,411.58
2018,8,13,16,15,731.0,110.5,3.0,17.85,506.5,464.8,364.11
2018,8,13,16,30,707.0,106.0,3.0,17.6,458.0,406.61,315.96
2018,8,13,16,45,674.5,101.0,3.05,17.35,407.5,346.17,264.84
2018,8,13,17,0,642.0,96.0,3.1,17.1,357.0,288.36,214.75
2018,8,13,17,15,594.0,90.0,3.1,16.7,305.5,228.87,163.5
2018,8,13,17,30,546.0,84.0,3.1,16.3,254.0,174.59,117.52
2018,8,13,17,45,480.0,75.0,3.1,15.9,204.5,121.19,75.98
2018,8,13,18,0,414.0,66.0,3.1,15.5,155.0,73.58,44.66
2018,8,13,18,15,327.0,53.5,3.05,15.05,112.0,40.84,30.24
2018,8,13,18,30,240.0,41.0,3.0,14.6,69.0,31.54,21.32
2018,8,13,18,45,144.5,25.5,2.9,14.15,40.0,19.77,6.4
2018,8,13,19,0,49.0,10.0,2.8,13.7,11.0,8.54,0.0
2018,8,13,19,15,24.5,5.0,2.75,13.5,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,14,5,15,7.0,2.5,2.3,11.85,2.5,0.0,0.0
2018,8,14,5,30,14.0,5.0,2.3,12.1,5.0,4.27,0.0
2018,8,14,5,45,60.0,21.0,2.35,12.4,26.0,16.45,0.0
2018,8,14,6,0,106.0,37.0,2.4,12.7,47.0,28.56,18.19
2018,8,14,6,15,166.5,58.5,2.4,13.15,86.0,44.29,33.27
2018,8,14,6,30,227.0,80.0,2.4,13.6,125.0,67.93,47.87
2018,8,14,6,45,281.0,98.5,2.4,14.05,170.5,105.94,73.06
2018,8,14,7,0,335.0,117.0,2.4,14.5,216.0,150.85,107.34
2018,8,14,7,15,380.5,131.0,2.4,15.05,263.5,199.59,147.29
2018,8,14,7,30,426.0,145.0,2.4,15.6,311.0,251.91,191.07
2018,8,14,7,45,463.5,156.0,2.4,16.1,359.5,304.02,234.94
2018,8,14,8,0,501.0,167.0,2.4,16.6,408.0,359.85,281.13
2018,8,14,8,15,530.0,176.0,2.4,17.0,455.0,413.45,324.79
2018,8,14,8,30,559.0,185.0,2.4,17.4,502.0,469.15,368.92
2018,8,14,8,45,583.0,191.5,2.35,17.75,546.5,521.52,409.29
2018,8,14,9,0,607.0,198.0,2.3,18.1,591.0,579.24,452.37
2018,8,14,9,15,638.5,196.5,2.35,18.4,633.5,631.18,490.82
2018,8,14,9,30,670.0,195.0,2.4,18.7,676.0,683.76,528.94
2018,8,14,9,45,702.0,189.0,2.4,18.95,715.5,732.71,563.63
2018,8,14,10,0,734.0,183.0,2.4,19.2,755.0,781.37,597.44
2018,8,14,10,15,745.5,184.5,2.4,19.25,784.5,819.8,623.61
2018,8,14,10,30,757.0,186.0,2.4,19.3,814.0,856.08,647.51
2018,8,14,10,45,766.0,187.0,2.45,19.35,837.5,887.26,667.95
2018,8,14,11,0,775.0,188.0,2.5,19.4,861.0,908.25,681.5
2018,8,14,11,15,781.0,188.5,2.5,19.4,877.0,930.15,695.49
2018,8,14,11,30,787.0,189.0,2.5,19.4,893.0,948.89,707.38
2018,8,14,11,45,790.5,188.5,2.5,19.35,901.0,961.03,715.11
2018,8,14,12,0,794.0,188.0,2.5,19.3,909.0,969.76,720.72
2018,8,14,12,15,803.5,182.0,2.5,19.2,912.0,975.57,724.68
2018,8,14,12,30,813.0,176.0,2.5,19.1,915.0,977.76,726.39
2018,8,14,12,45,824.0,167.0,2.5,19.0,911.0,974.77,724.82
2018,8,14,13,0,835.0,158.0,2.5,18.9,907.0,967.9,720.85
2018,8,14,13,15,832.5,156.5,2.5,18.75,893.0,951.96,711.1
2018,8,14,13,30,830.0,155.0,2.5,18.6,879.0,932.57,699.18
2018,8,14,13,45,825.5,153.0,2.55,18.5,858.0,907.52,683.78
2018,8,14,14,0,821.0,151.0,2.6,18.4,837.0,879.33,666.2
2018,8,14,14,15,814.0,148.0,2.6,18.25,808.5,845.06,644.07
2018,8,14,14,30,807.0,145.0,2.6,18.1,780.0,808.1,619.94
2018,8,14,14,45,797.5,141.5,2.6,17.95,745.5,766.26,592.03
2018,8,14,15,0,788.0,138.0,2.6,17.8,711.0,722.34,561.08
2018,8,14,15,15,774.0,134.5,2.6,17.8,671.0,673.5,525.52
2018,8,14,15,30,760.0,131.0,2.6,17.8,631.0,623.46,488.24
2018,8,14,15,45,742.0,126.5,2.55,17.35,586.5,569.92,447.93
2018,8,14,16,0,724.0,122.0,2.5,16.9,542.0,514.98,405.35
2018,8,14,16,15,700.5,117.0,2.5,16.65,494.5,457.04,358.97
2018,8,14,16,30,677.0,112.0,2.5,16.4,447.0,400.1,311.93
2018,8,14,16,45,645.0,106.0,2.5,16.15,397.0,340.48,261.55
2018,8,14,17,0,613.0,100.0,2.5,15.9,347.0,283.52,212.25
2018,8,14,17,15,541.5,94.5,2.45,15.55,290.5,220.39,158.94
2018,8,14,17,30,470.0,89.0,2.4,15.2,234.0,162.49,111.11
2018,8,14,17,45,379.5,78.5,2.4,14.85,181.5,109.91,71.13
2018,8,14,18,0,289.0,68.0,2.4,14.5,129.0,68.55,44.22
2018,8,14,18,15,239.5,53.5,2.35,14.15,94.5,40.46,29.98
2018,8,14,18,30,190.0,39.0,2.3,13.8,60.0,29.89,19.88
2018,8,14,18,45,112.0,24.0,2.25,13.45,35.0,18.58,4.22
2018,8,14,19,0,34.0,9.0,2.2,13.1,10.0,7.68,0.0
2018,8,14,19,15,17.0,4.5,2.15,12.95,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,15,5,15,6.5,2.5,2.05,11.95,2.5,0.0,0.0
2018,8,15,5,30,13.0,5.0,2.1,12.4,5.0,4.27,0.0
2018,8,15,5,45,74.5,19.5,2.15,12.8,26.0,15.35,0.0
2018,8,15,6,0,136.0,34.0,2.2,13.2,47.0,26.51,16.27
2018,8,15,6,15,214.0,50.0,2.2,13.7,85.0,37.93,27.59
2018,8,15,6,30,292.0,66.0,2.2,14.2,123.0,60.24,39.75
2018,8,15,6,45,368.0,80.0,2.2,14.65,173.5,101.58,65.54
2018,8,15,7,0,444.0,94.0,2.2,15.1,224.0,152.52,103.7
2018,8,15,7,15,494.5,103.0,2.15,15.6,273.5,202.95,145.41
2018,8,15,7,30,545.0,112.0,2.1,16.1,323.0,262.7,195.94
2018,8,15,7,45,586.5,117.5,2.1,16.6,373.5,318.41,243.42
2018,8,15,8,0,628.0,123.0,2.1,17.1,424.0,378.08,293.24
2018,8,15,8,15,660.5,127.0,2.05,17.45,473.5,435.79,340.46
2018,8,15,8,30,693.0,131.0,2.0,17.8,523.0,495.65,387.87
2018,8,15,8,45,687.0,143.0,2.0,18.15,558.5,542.89,424.39
2018,8,15,9,0,681.0,155.0,2.0,18.5,594.0,587.78,457.92
2018,8,15,9,15,689.0,163.5,2.0,18.75,632.5,636.25,493.28
2018,8,15,9,30,697.0,172.0,2.0,19.0,671.0,683.35,526.66
2018,8,15,9,45,760.0,152.5,2.0,19.25,721.5,739.7,567.0
2018,8,15,10,0,823.0,133.0,2.0,19.5,772.0,801.18,608.72
2018,8,15,10,15,834.5,133.0,2.0,19.6,802.5,840.3,633.74
2018,8,15,10,30,846.0,133.0,2.0,19.7,833.0,867.32,650.54
2018,8,15,10,45,856.0,132.0,2.05,19.85,857.0,898.39,670.49
2018,8,15,11,0,866.0,131.0,2.1,20.0,881.0,926.56,688.41
2018,8,15,11,15,872.0,130.5,2.1,19.95,897.5,948.42,702.16
2018,8,15,11,30,878.0,130.0,2.1,19.9,914.0,966.91,713.78
2018,8,15,11,45,882.5,129.0,2.15,19.85,923.0,980.0,722.54
2018,8,15,12,0,887.0,128.0,2.2,19.8,932.0,989.48,729.1
2018,8,15,12,15,889.5,126.5,2.2,19.7,933.0,992.88,731.42
2018,8,15,12,30,892.0,125.0,2.2,19.6,934.0,992.55,731.49
2018,8,15,12,45,893.0,123.0,2.25,19.45,927.5,986.53,728.69
2018,8,15,13,0,894.0,121.0,2.3,19.3,921.0,976.76,723.57
2018,8,15,13,15,892.0,119.0,2.3,19.2,906.5,960.44,713.57
2018,8,15,13,30,890.0,117.0,2.3,19.1,892.0,940.52,701.29
2018,8,15,13,45,887.0,115.0,2.3,18.95,871.0,916.18,686.24
2018,8,15,14,0,884.0,113.0,2.3,18.8,850.0,888.46,668.91
2018,8,15,14,15,878.0,111.0,2.3,18.65,821.5,854.98,647.58
2018,8,15,14,30,872.0,109.0,2.3,18.5,793.0,818.57,624.13
2018,8,15,14,45,864.5,106.5,2.3,18.35,759.0,777.78,597.4
2018,8,15,15,0,857.0,104.0,2.3,18.2,725.0,734.56,568.66
2018,8,15,15,15,844.0,102.5,2.3,18.2,685.0,686.35,533.83
2018,8,15,15,30,831.0,101.0,2.3,18.2,645.0,640.33,499.53
2018,8,15,15,45,816.5,97.0,2.25,18.0,600.5,585.26,457.84
2018,8,15,16,0,802.0,93.0,2.2,17.8,556.0,529.46,414.36
2018,8,15,16,15,783.0,89.5,2.2,17.6,508.5,471.53,367.97
2018,8,15,16,30,764.0,86.0,2.2,17.4,461.0,413.92,320.23
2018,8,15,16,45,735.5,81.5,2.2,17.2,410.5,352.52,268.13
2018,8,15,17,0,707.0,77.0,2.2,17.0,360.0,293.2,216.43
2018,8,15,17,15,666.5,72.0,2.15,16.65,309.0,230.89,162.24
2018,8,15,17,30,626.0,67.0,2.1,16.3,258.0,174.48,113.79
2018,8,15,17,45,565.5,61.0,2.1,15.95,208.5,119.33,70.6
2018,8,15,18,0,505.0,55.0,2.1,15.6,159.0,71.51,40.24
2018,8,15,18,15,416.5,45.5,2.1,15.2,115.0,36.89,26.67
2018,8,15,18,30,328.0,36.0,2.1,14.8,71.0,29.78,19.54
2018,8,15,18,45,199.5,23.0,2.05,14.4,41.0,19.22,2.41
2018,8,15,19,0,71.0,10.0,2.0,14.0,11.0,8.54,0.0
2018,8,15,19,15,35.5,5.0,1.95,13.8,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,5,15,6.0,2.0,1.35,11.05,2.0,0.0,0.0
2018,8,16,5,30,12.0,4.0,1.4,11.6,4.0,3.41,0.0
2018,8,16,5,45,105.0,19.0,1.45,12.15,28.0,14.79,0.0
2018,8,16,6,0,198.0,34.0,1.5,12.7,52.0,26.26,15.91
2018,8,16,6,15,318.5,45.5,1.55,13.25,96.5,35.04,25.1
2018,8,16,6,30,439.0,57.0,1.6,13.8,141.0,61.21,37.33
2018,8,16,6,45,511.0,64.5,1.6,14.3,191.0,106.27,63.52
2018,8,16,7,0,583.0,72.0,1.6,14.8,241.0,160.35,104.13
2018,8,16,7,15,628.5,78.0,1.55,15.25,292.5,215.78,150.86
2018,8,16,7,30,674.0,84.0,1.5,15.7,344.0,276.17,202.96
2018,8,16,7,45,708.0,88.5,1.5,16.15,395.5,335.79,254.51
2018,8,16,8,0,742.0,93.0,1.5,16.6,447.0,398.25,307.09
2018,8,16,8,15,768.5,96.5,1.45,17.0,497.5,459.55,357.08
2018,8,16,8,30,795.0,100.0,1.4,17.4,548.0,521.01,405.34
2018,8,16,8,45,816.5,101.0,1.4,17.8,594.5,578.06,448.88
2018,8,16,9,0,838.0,102.0,1.4,18.2,641.0,635.09,490.91
2018,8,16,9,15,850.5,105.0,1.4,18.5,682.5,687.74,528.55
2018,8,16,9,30,863.0,108.0,1.4,18.8,724.0,733.61,560.49
2018,8,16,9,45,872.0,111.0,1.35,19.1,760.0,779.53,589.79
2018,8,16,10,0,881.0,114.0,1.3,19.4,796.0,823.15,616.52
2018,8,16,10,15,888.5,116.0,1.35,19.6,826.5,862.05,641.18
2018,8,16,10,30,896.0,118.0,1.4,19.8,857.0,898.13,663.83
2018,8,16,10,45,901.5,119.0,1.45,20.0,880.0,928.45,682.62
2018,8,16,11,0,907.0,120.0,1.5,20.2,903.0,955.48,699.29
2018,8,16,11,15,910.5,120.5,1.55,20.25,919.0,976.74,712.69
2018,8,16,11,30,914.0,121.0,1.6,20.3,935.0,994.39,723.89
2018,8,16,11,45,916.0,121.5,1.65,20.3,943.5,1006.9,732.08
2018,8,16,12,0,918.0,122.0,1.7,20.3,952.0,1015.62,738.02
2018,8,16,12,15,920.5,120.5,1.75,20.35,953.0,1019.04,740.59
2018,8,16,12,30,923.0,119.0,1.8,20.4,954.0,1018.59,740.87
2018,8,16,12,45,925.0,116.5,1.85,20.45,948.0,1012.78,737.86
2018,8,16,13,0,927.0,114.0,1.9,20.5,942.0,1003.06,732.49
2018,8,16,13,15,923.5,114.5,1.9,20.55,927.5,987.24,722.67
2018,8,16,13,30,920.0,115.0,1.9,20.6,913.0,967.73,710.59
2018,8,16,13,45,915.0,113.5,1.9,20.6,890.5,941.33,694.21
2018,8,16,14,0,910.0,112.0,1.9,20.6,868.0,911.54,675.62
2018,8,16,14,15,902.5,111.0,1.95,20.55,838.5,876.9,654.38
2018,8,16,14,30,895.0,110.0,2.0,20.5,809.0,839.34,630.97
2018,8,16,14,45,884.5,108.5,2.05,20.4,773.5,796.26,603.59
2018,8,16,15,0,874.0,107.0,2.1,20.3,738.0,750.91,574.24
2018,8,16,15,15,861.0,104.5,2.1,20.3,696.5,700.86,538.77
2018,8,16,15,30,848.0,102.0,2.1,20.3,655.0,653.07,503.76
2018,8,16,15,45,829.5,100.0,2.1,19.95,609.0,596.67,462.15
2018,8,16,16,0,811.0,98.0,2.1,19.6,563.0,539.87,418.86
2018,8,16,16,15,784.0,96.0,2.15,19.35,513.0,478.87,370.91
2018,8,16,16,30,757.0,94.0,2.2,19.1,463.0,419.04,322.18
2018,8,16,16,45,722.5,90.0,2.2,18.85,411.0,354.8,268.5
2018,8,16,17,0,688.0,86.0,2.2,18.6,359.0,294.35,216.56
2018,8,16,17,15,641.0,80.5,2.15,18.15,306.5,232.62,163.64
2018,8,16,17,30,594.0,75.0,2.1,17.7,254.0,175.94,115.73
2018,8,16,17,45,526.0,67.5,2.1,17.3,203.5,120.45,72.84
2018,8,16,18,0,458.0,60.0,2.1,16.9,153.0,73.39,42.95
2018,8,16,18,15,364.0,49.0,2.05,16.4,109.5,39.85,29.05
2018,8,16,18,30,270.0,38.0,2.0,15.9,66.0,29.44,18.97
2018,8,16,18,45,158.5,23.0,2.0,15.45,37.5,17.92,0.0
2018,8,16,19,0,47.0,8.0,2.0,15.0,9.0,6.83,0.0
2018,8,16,19,15,23.5,4.0,1.95,14.85,4.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,17,5,15,10.0,2.0,1.35,12.4,2.0,0.0,0.0
2018,8,17,5,30,20.0,4.0,1.3,12.9,4.0,3.41,0.0
2018,8,17,5,45,97.0,19.0,1.25,13.35,27.0,16.22,0.0
2018,8,17,6,0,174.0,34.0,1.2,13.8,50.0,26.21,15.55
2018,8,17,6,15,259.0,50.5,1.1,14.35,91.0,38.53,27.98
2018,8,17,6,30,344.0,67.0,1.0,14.9,132.0,64.19,41.31
2018,8,17,6,45,403.0,79.0,0.95,15.5,178.0,105.98,67.26
2018,8,17,7,0,462.0,91.0,0.9,16.1,224.0,155.08,104.34
2018,8,17,7,15,518.0,100.5,0.85,16.75,277.0,208.52,147.87
2018,8,17,7,30,574.0,110.0,0.8,17.4,330.0,272.01,200.35
2018,8,17,7,45,613.5,117.0,0.8,18.0,382.0,330.35,248.83
2018,8,17,8,0,653.0,124.0,0.8,18.6,434.0,392.41,299.04
2018,8,17,8,15,683.0,128.5,0.8,19.3,483.5,451.09,345.11
2018,8,17,8,30,713.0,133.0,0.8,20.0,533.0,511.59,390.83
2018,8,17,8,45,737.5,136.0,0.8,20.65,580.0,568.98,432.7
2018,8,17,9,0,762.0,139.0,0.8,21.3,627.0,626.85,473.38
2018,8,17,9,15,787.5,138.0,0.85,21.8,671.0,679.68,510.16
2018,8,17,9,30,813.0,137.0,0.9,22.3,715.0,733.91,546.88
2018,8,17,9,45,837.5,133.0,0.9,22.8,755.0,783.83,579.0
2018,8,17,10,0,862.0,129.0,0.9,23.3,795.0,832.58,608.21
2018,8,17,10,15,871.0,130.5,0.95,23.55,825.5,863.59,626.87
2018,8,17,10,30,880.0,132.0,1.0,23.8,856.0,899.97,649.1
2018,8,17,10,45,887.5,133.0,1.05,24.05,880.5,931.66,668.14
2018,8,17,11,0,895.0,134.0,1.1,24.3,905.0,960.19,685.19
2018,8,17,11,15,899.5,134.5,1.15,24.4,921.5,982.15,698.55
2018,8,17,11,30,904.0,135.0,1.2,24.5,938.0,1000.56,709.85
2018,8,17,11,45,906.0,135.0,1.25,24.6,946.0,1012.45,717.24
2018,8,17,12,0,908.0,135.0,1.3,24.7,954.0,1020.59,722.49
2018,8,17,12,15,913.0,132.5,1.35,24.7,956.0,1025.43,726.15
2018,8,17,12,30,918.0,130.0,1.4,24.7,958.0,1026.42,727.58
2018,8,17,12,45,923.5,125.5,1.45,24.75,953.0,1022.04,725.69
2018,8,17,13,0,929.0,121.0,1.5,24.8,948.0,1013.68,721.48
2018,8,17,13,15,926.5,120.0,1.55,24.75,933.0,997.21,712.59
2018,8,17,13,30,924.0,119.0,1.6,24.7,918.0,977.01,701.44
2018,8,17,13,45,919.0,118.0,1.65,24.6,895.5,950.92,686.68
2018,8,17,14,0,914.0,117.0,1.7,24.5,873.0,921.41,669.65
2018,8,17,14,15,907.0,115.5,1.75,24.45,844.0,886.47,648.82
2018,8,17,14,30,900.0,114.0,1.8,24.4,815.0,848.55,625.81
2018,8,17,14,45,889.5,112.5,1.8,24.3,779.0,805.17,598.49
2018,8,17,15,0,879.0,111.0,1.8,24.2,743.0,759.49,569.3
2018,8,17,15,15,866.0,108.5,1.8,24.2,701.0,713.96,537.66
2018,8,17,15,30,853.0,106.0,1.8,24.2,659.0,661.15,500.13
2018,8,17,15,45,834.0,103.5,1.8,23.85,612.5,603.56,458.72
2018,8,17,16,0,815.0,101.0,1.8,23.5,566.0,545.6,415.6
2018,8,17,16,15,788.5,98.5,1.8,23.25,515.5,483.99,368.09
2018,8,17,16,30,762.0,96.0,1.8,23.0,465.0,423.5,319.78
2018,8,17,16,45,729.5,91.5,1.75,22.75,413.0,359.17,267.0
2018,8,17,17,0,697.0,87.0,1.7,22.5,361.0,298.31,215.64
2018,8,17,17,15,651.0,81.0,1.7,21.75,308.0,235.72,163.19
2018,8,17,17,30,605.0,75.0,1.7,21.0,255.0,178.06,115.35
2018,8,17,17,45,539.5,67.0,1.65,20.25,204.0,121.66,72.32
2018,8,17,18,0,474.0,59.0,1.6,19.5,153.0,73.39,42.02
2018,8,17,18,15,380.0,47.0,1.6,18.65,108.5,38.31,27.38
2018,8,17,18,30,286.0,35.0,1.6,17.8,64.0,29.04,18.26
2018,8,17,18,45,169.5,21.5,1.55,17.0,36.0,16.8,0.0
2018,8,17,19,0,53.0,8.0,1.5,16.2,8.0,6.83,0.0
2018,8,17,19,15,26.5,4.0,1.5,16.0,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.75,15.9,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,16.1,3.0,2.56,0.0
2018,8,18,5,45,69.5,17.0,0.6,16.35,22.5,14.51,0.0
2018,8,18,6,0,126.0,31.0,0.5,16.6,42.0,24.24,13.53
2018,8,18,6,15,195.5,51.5,0.55,17.0,81.5,39.49,28.46
2018,8,18,6,30,265.0,72.0,0.6,17.4,121.0,65.75,43.61
2018,8,18,6,45,324.5,89.5,0.6,17.8,168.5,107.19,70.72
2018,8,18,7,0,384.0,107.0,0.6,18.2,216.0,156.26,107.69
2018,8,18,7,15,434.0,120.0,0.6,18.75,266.5,206.89,148.35
2018,8,18,7,30,484.0,133.0,0.6,19.3,317.0,263.35,194.36
2018,8,18,7,45,527.5,141.0,0.6,19.85,368.0,318.74,239.37
2018,8,18,8,0,571.0,149.0,0.6,20.4,419.0,378.41,286.7
2018,8,18,8,15,603.0,156.0,0.6,21.1,468.5,440.09,333.97
2018,8,18,8,30,635.0,163.0,0.6,21.8,518.0,500.04,378.33
2018,8,18,8,45,662.5,168.0,0.65,22.45,565.5,557.48,419.89
2018,8,18,9,0,690.0,173.0,0.7,23.1,613.0,615.93,460.84
2018,8,18,9,15,708.5,177.0,0.7,23.5,655.0,668.01,496.06
2018,8,18,9,30,727.0,181.0,0.7,23.9,697.0,719.52,529.88
2018,8,18,9,45,742.5,184.0,0.75,24.3,734.0,766.92,560.76
2018,8,18,10,0,758.0,187.0,0.8,24.7,771.0,812.88,590.08
2018,8,18,10,15,769.5,189.5,0.9,24.9,802.0,853.3,616.54
2018,8,18,10,30,781.0,192.0,1.0,25.1,833.0,891.46,640.64
2018,8,18,10,45,790.5,192.0,1.05,25.3,856.5,922.84,659.55
2018,8,18,11,0,800.0,192.0,1.1,25.5,880.0,943.29,671.63
2018,8,18,11,15,805.5,193.0,1.15,25.5,896.0,965.67,685.63
2018,8,18,11,30,811.0,194.0,1.2,25.5,912.0,984.74,697.61
2018,8,18,11,45,814.5,193.5,1.25,25.55,920.5,997.08,705.39
2018,8,18,12,0,818.0,193.0,1.3,25.6,929.0,1005.85,711.16
2018,8,18,12,15,821.0,191.0,1.4,25.55,930.0,1009.11,714.76
2018,8,18,12,30,824.0,189.0,1.5,25.5,931.0,1008.7,716.21
2018,8,18,12,45,826.5,186.0,1.55,25.45,925.0,1003.16,713.82
2018,8,18,13,0,829.0,183.0,1.6,25.4,919.0,993.91,709.25
2018,8,18,13,15,827.0,180.0,1.65,25.3,904.0,976.75,699.94
2018,8,18,13,30,825.0,177.0,1.7,25.2,889.0,956.09,688.47
2018,8,18,13,45,821.0,174.0,1.8,25.1,867.0,930.23,674.25
2018,8,18,14,0,817.0,171.0,1.9,25.0,845.0,901.17,657.8
2018,8,18,14,15,810.5,167.5,1.95,24.85,816.0,866.48,637.06
2018,8,18,14,30,804.0,164.0,2.0,24.7,787.0,829.07,614.28
2018,8,18,14,45,795.0,159.5,2.05,24.55,752.0,786.26,587.03
2018,8,18,15,0,786.0,155.0,2.1,24.4,717.0,744.67,559.38
2018,8,18,15,15,770.0,151.0,2.1,24.4,675.5,692.94,523.31
2018,8,18,15,30,754.0,147.0,2.1,24.4,634.0,640.21,485.7
2018,8,18,15,45,736.5,141.0,2.1,24.0,588.0,583.99,445.26
2018,8,18,16,0,719.0,135.0,2.1,23.6,542.0,527.56,403.32
2018,8,18,16,15,695.5,128.0,2.15,23.25,493.0,467.41,357.25
2018,8,18,16,30,672.0,121.0,2.2,22.9,444.0,408.35,310.37
2018,8,18,16,45,639.5,113.0,2.2,22.6,392.5,346.5,259.83
2018,8,18,17,0,607.0,105.0,2.2,22.3,341.0,287.45,210.32
2018,8,18,17,15,560.5,96.0,2.2,21.7,289.5,227.27,160.05
2018,8,18,17,30,514.0,87.0,2.2,21.1,238.0,172.31,114.66
2018,8,18,17,45,451.5,75.5,2.15,20.5,189.0,116.15,71.52
2018,8,18,18,0,389.0,64.0,2.1,19.9,140.0,70.72,42.15
2018,8,18,18,15,301.5,49.0,2.1,19.3,97.5,37.55,26.58
2018,8,18,18,30,214.0,34.0,2.1,18.7,55.0,26.29,15.66
2018,8,18,18,45,120.5,19.5,2.1,18.1,30.0,15.19,0.0
2018,8,18,19,0,27.0,5.0,2.1,17.5,5.0,4.27,0.0
2018,8,18,19,15,13.5,2.5,2.05,17.25,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,13.95,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,14.2,2.0,0.0,0.0
2018,8,19,5,45,29.5,11.5,1.9,14.4,14.0,9.82,0.0
2018,8,19,6,0,54.0,21.0,1.9,14.6,26.0,16.75,7.46
2018,8,19,6,15,90.0,43.0,1.85,15.0,57.0,33.15,23.13
2018,8,19,6,30,126.0,65.0,1.8,15.4,88.0,55.76,38.55
2018,8,19,6,45,160.5,91.0,1.75,15.8,130.0,91.07,64.74
2018,8,19,7,0,195.0,117.0,1.7,16.2,172.0,131.54,96.78
2018,8,19,7,15,230.0,142.0,1.65,16.55,219.5,176.12,133.13
2018,8,19,7,30,265.0,167.0,1.6,16.9,267.0,225.29,173.47
2018,8,19,7,45,297.0,187.5,1.55,17.3,315.0,273.84,213.07
2018,8,19,8,0,329.0,208.0,1.5,17.7,363.0,325.95,254.82
2018,8,19,8,15,358.0,223.5,1.5,18.2,408.5,375.49,293.73
2018,8,19,8,30,387.0,239.0,1.5,18.7,454.0,427.61,333.67
2018,8,19,8,45,415.0,251.0,1.45,19.2,499.5,478.22,371.3
2018,8,19,9,0,443.0,263.0,1.4,19.7,545.0,539.45,415.46
2018,8,19,9,15,512.5,251.5,1.4,20.35,598.0,601.33,459.66
2018,8,19,9,30,582.0,240.0,1.4,21.0,651.0,667.19,505.57
2018,8,19,9,45,665.5,211.5,1.45,21.6,704.5,736.16,553.36
2018,8,19,10,0,749.0,183.0,1.5,22.2,758.0,803.98,599.34
2018,8,19,10,15,760.5,185.0,1.5,22.7,788.5,843.57,623.69
2018,8,19,10,30,772.0,187.0,1.5,23.2,819.0,880.93,645.77
2018,8,19,10,45,781.0,188.0,1.55,23.7,842.5,912.58,664.52
2018,8,19,11,0,790.0,189.0,1.6,24.2,866.0,933.52,676.34
2018,8,19,11,15,796.5,189.0,1.6,24.5,882.0,955.68,688.94
2018,8,19,11,30,803.0,189.0,1.6,24.8,898.0,974.6,699.46
2018,8,19,11,45,808.0,188.0,1.65,25.05,907.0,987.77,707.24
2018,8,19,12,0,813.0,187.0,1.7,25.3,916.0,997.42,712.97
2018,8,19,12,15,802.0,193.5,1.75,25.3,913.0,995.03,711.96
2018,8,19,12,30,791.0,200.0,1.8,25.3,910.0,988.96,708.86
2018,8,19,12,45,774.5,207.5,1.85,25.35,898.0,985.3,707.27
2018,8,19,13,0,758.0,215.0,1.9,25.4,886.0,968.48,697.38
2018,8,19,13,15,754.0,213.0,2.0,25.3,871.0,950.83,688.08
2018,8,19,13,30,750.0,211.0,2.1,25.2,856.0,929.96,676.62
2018,8,19,13,45,743.0,208.5,2.2,25.1,833.5,902.79,660.95
2018,8,19,14,0,736.0,206.0,2.3,25.0,811.0,872.8,643.27
2018,8,19,14,15,725.5,203.0,2.35,24.85,781.5,836.73,620.44
2018,8,19,14,30,715.0,200.0,2.4,24.7,752.0,798.46,595.73
2018,8,19,14,45,701.0,196.0,2.45,24.5,716.5,754.54,566.76
2018,8,19,15,0,687.0,192.0,2.5,24.3,681.0,709.17,536.13
2018,8,19,15,15,669.5,186.0,2.5,24.3,640.0,658.36,500.28
2018,8,19,15,30,652.0,180.0,2.5,24.3,599.0,606.98,463.22
2018,8,19,15,45,628.5,173.5,2.55,23.8,553.5,551.36,423.12
2018,8,19,16,0,605.0,167.0,2.6,23.3,508.0,496.39,382.24
2018,8,19,16,15,575.5,159.5,2.65,22.9,460.0,434.28,334.58
2018,8,19,16,30,546.0,152.0,2.7,22.5,412.0,378.9,290.6
2018,8,19,16,45,509.0,141.0,2.7,22.05,362.0,320.0,242.82
2018,8,19,17,0,472.0,130.0,2.7,21.6,312.0,264.7,196.98
2018,8,19,17,15,425.5,117.0,2.7,20.95,262.5,209.29,151.14
2018,8,19,17,30,379.0,104.0,2.7,20.3,213.0,159.27,110.24
2018,8,19,17,45,320.0,87.0,2.7,19.65,166.5,110.22,72.53
2018,8,19,18,0,261.0,70.0,2.7,19.0,120.0,68.74,44.28
2018,8,19,18,15,192.5,51.0,2.65,18.45,81.5,39.21,28.03
2018,8,19,18,30,124.0,32.0,2.6,17.9,43.0,25.0,14.36
2018,8,19,18,45,68.0,17.5,2.55,17.35,23.0,13.84,0.0
2018,8,19,19,0,12.0,3.0,2.5,16.8,3.0,2.56,0.0
2018,8,19,19,15,6.0,1.5,2.45,16.5,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,5,15,2.0,0.5,2.4,12.95,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,2.4,13.1,1.0,0.0,0.0
2018,8,20,5,45,25.0,10.0,2.35,13.3,12.0,8.54,0.0
2018,8,20,6,0,46.0,19.0,2.3,13.5,23.0,15.21,6.06
2018,8,20,6,15,78.5,39.0,2.25,13.8,51.0,31.14,21.45
2018,8,20,6,30,111.0,59.0,2.2,14.1,79.0,51.6,35.46
2018,8,20,6,45,128.5,83.5,2.15,14.4,114.0,81.83,58.63
2018,8,20,7,0,146.0,108.0,2.1,14.7,149.0,115.04,85.76
2018,8,20,7,15,185.0,135.0,2.05,15.0,197.5,157.97,120.83
2018,8,20,7,30,224.0,162.0,2.0,15.3,246.0,209.89,163.57
2018,8,20,7,45,240.0,184.0,1.9,15.6,286.0,251.57,198.22
2018,8,20,8,0,256.0,206.0,1.8,15.9,326.0,295.05,233.65
2018,8,20,8,15,286.0,226.5,1.7,16.35,374.0,345.42,273.43
2018,8,20,8,30,316.0,247.0,1.6,16.8,422.0,398.76,314.48
2018,8,20,8,45,338.0,263.5,1.55,17.3,465.0,446.46,350.25
2018,8,20,9,0,360.0,280.0,1.5,17.8,508.0,495.64,386.21
2018,8,20,9,15,414.0,281.0,1.4,18.4,560.0,553.19,427.47
2018,8,20,9,30,468.0,282.0,1.3,19.0,612.0,625.22,477.51
2018,8,20,9,45,510.0,273.5,1.25,19.65,650.0,672.61,509.15
2018,8,20,10,0,552.0,265.0,1.2,20.3,688.0,720.97,540.86
2018,8,20,10,15,558.0,273.0,1.25,20.7,714.5,755.52,563.21
2018,8,20,10,30,564.0,281.0,1.3,21.1,741.0,788.24,584.16
2018,8,20,10,45,592.0,278.0,1.3,21.5,773.0,828.03,609.52
2018,8,20,11,0,620.0,275.0,1.3,21.9,805.0,869.7,635.54
2018,8,20,11,15,642.0,270.5,1.35,22.2,828.0,900.03,654.8
2018,8,20,11,30,664.0,266.0,1.4,22.5,851.0,928.0,672.54
2018,8,20,11,45,681.0,261.5,1.45,22.8,866.0,948.47,685.38
2018,8,20,12,0,698.0,257.0,1.5,23.1,881.0,965.92,696.38
2018,8,20,12,15,732.5,236.0,1.55,23.3,891.0,981.26,706.48
2018,8,20,12,30,767.0,215.0,1.6,23.5,901.0,992.56,713.66
2018,8,20,12,45,810.0,187.0,1.7,23.7,906.5,991.98,714.17
2018,8,20,13,0,853.0,159.0,1.8,23.9,912.0,997.09,718.5
2018,8,20,13,15,846.0,159.5,1.85,23.85,895.5,978.17,707.59
2018,8,20,13,30,839.0,160.0,1.9,23.8,879.0,955.83,694.73
2018,8,20,13,45,829.0,160.5,1.95,23.8,855.5,927.53,677.84
2018,8,20,14,0,819.0,161.0,2.0,23.8,832.0,896.26,658.94
2018,8,20,14,15,807.0,160.0,2.05,23.55,801.5,859.11,636.6
2018,8,20,14,30,795.0,159.0,2.1,23.3,771.0,819.57,612.37
2018,8,20,14,45,779.0,158.0,2.15,23.1,734.5,778.79,586.19
2018,8,20,15,0,763.0,157.0,2.2,22.9,698.0,732.05,554.71
2018,8,20,15,15,746.5,153.5,2.2,22.9,657.0,681.23,518.92
2018,8,20,15,30,730.0,150.0,2.2,22.9,616.0,629.52,481.63
2018,8,20,15,45,703.5,146.0,2.25,22.15,568.5,570.84,439.73
2018,8,20,16,0,677.0,142.0,2.3,21.4,521.0,512.9,396.88
2018,8,20,16,15,636.5,138.5,2.3,20.8,469.0,449.77,348.24
2018,8,20,16,30,596.0,135.0,2.3,20.2,417.0,389.64,300.46
2018,8,20,16,45,551.5,127.5,2.25,19.6,365.0,323.91,247.05
2018,8,20,17,0,507.0,120.0,2.2,19.0,313.0,266.97,199.55
2018,8,20,17,15,456.5,109.0,2.2,18.3,263.5,210.23,152.18
