Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,17,30,406.0,98.0,2.2,17.6,214.0,159.3,110.17
2018,8,20,17,45,338.0,83.0,2.15,16.85,166.0,109.16,71.62
2018,8,20,18,0,270.0,68.0,2.1,16.1,118.0,67.67,43.64
2018,8,20,18,15,197.5,49.0,2.05,15.6,79.5,37.19,26.57
2018,8,20,18,30,125.0,30.0,2.0,15.1,41.0,23.52,12.99
2018,8,20,18,45,68.0,16.5,1.9,14.6,22.0,14.08,0.0
2018,8,20,19,0,11.0,3.0,1.8,14.1,3.0,2.56,0.0
2018,8,20,19,15,5.5,1.5,1.75,13.9,1.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,5,15,1.0,0.5,1.2,11.65,0.5,0.0,0.0
2018,8,21,5,30,2.0,1.0,1.2,11.9,1.0,0.0,0.0
2018,8,21,5,45,14.5,10.5,1.2,12.1,11.5,8.96,0.0
2018,8,21,6,0,27.0,20.0,1.2,12.3,22.0,16.46,6.78
2018,8,21,6,15,31.5,41.5,1.2,12.65,45.5,33.14,23.27
2018,8,21,6,30,36.0,63.0,1.2,13.0,69.0,51.6,37.4
2018,8,21,6,45,50.5,83.5,1.25,13.3,95.5,73.1,54.77
2018,8,21,7,0,65.0,104.0,1.3,13.6,122.0,96.86,74.32
2018,8,21,7,15,57.5,122.5,1.3,13.95,141.0,115.93,90.9
2018,8,21,7,30,50.0,141.0,1.3,14.3,160.0,134.15,106.47
2018,8,21,7,45,42.5,159.0,1.3,14.7,176.5,151.11,120.55
2018,8,21,8,0,35.0,177.0,1.3,15.1,193.0,167.24,133.54
2018,8,21,8,15,35.5,195.5,1.3,15.4,213.5,186.82,149.0
2018,8,21,8,30,36.0,214.0,1.3,15.7,234.0,206.55,164.32
2018,8,21,8,45,37.0,232.5,1.35,16.0,254.5,226.7,179.8
2018,8,21,9,0,38.0,251.0,1.4,16.3,275.0,247.02,195.22
2018,8,21,9,15,36.0,264.5,1.4,16.6,288.5,260.79,205.24
2018,8,21,9,30,34.0,278.0,1.4,16.9,302.0,274.33,215.0
2018,8,21,9,45,37.5,298.0,1.4,17.15,325.5,298.07,232.69
2018,8,21,10,0,41.0,318.0,1.4,17.4,349.0,322.15,250.4
2018,8,21,10,15,48.5,338.0,1.45,17.6,376.5,349.86,270.97
2018,8,21,10,30,56.0,358.0,1.5,17.8,404.0,378.04,291.7
2018,8,21,10,45,75.5,381.5,1.5,18.0,445.0,420.8,323.28
2018,8,21,11,0,95.0,405.0,1.5,18.2,486.0,464.43,354.96
2018,8,21,11,15,84.0,405.0,1.5,18.35,477.5,456.49,348.1
2018,8,21,11,30,73.0,405.0,1.5,18.5,469.0,447.73,341.02
2018,8,21,11,45,78.0,414.0,1.5,18.6,483.0,462.71,351.83
2018,8,21,12,0,83.0,423.0,1.5,18.7,497.0,477.34,362.23
2018,8,21,12,15,99.0,429.0,1.5,18.7,517.5,499.26,378.41
2018,8,21,12,30,115.0,435.0,1.5,18.7,538.0,538.48,406.68
2018,8,21,12,45,118.0,430.5,1.5,18.7,535.0,535.75,404.66
2018,8,21,13,0,121.0,426.0,1.5,18.7,532.0,532.2,402.42
2018,8,21,13,15,119.5,418.5,1.5,18.6,522.0,520.61,394.51
2018,8,21,13,30,118.0,411.0,1.5,18.5,512.0,508.38,386.21
2018,8,21,13,45,137.5,395.5,1.5,18.4,510.0,506.62,386.2
2018,8,21,14,0,157.0,380.0,1.5,18.3,508.0,503.31,384.98
2018,8,21,14,15,286.5,347.0,1.45,18.1,570.5,588.21,449.89
2018,8,21,14,30,416.0,314.0,1.4,17.9,633.0,661.25,503.95
2018,8,21,14,45,408.0,303.0,1.35,17.75,603.5,614.15,470.33
2018,8,21,15,0,400.0,292.0,1.3,17.6,574.0,578.56,445.36
2018,8,21,15,15,386.0,278.5,1.3,17.6,537.5,535.86,414.74
2018,8,21,15,30,372.0,265.0,1.3,17.6,501.0,493.29,383.68
2018,8,21,15,45,377.5,249.5,1.25,17.2,474.0,460.7,359.88
2018,8,21,16,0,383.0,234.0,1.2,16.8,447.0,426.64,334.17
2018,8,21,16,15,386.5,217.5,1.2,16.45,415.5,389.28,305.24
2018,8,21,16,30,390.0,201.0,1.2,16.1,384.0,350.8,274.42
2018,8,21,16,45,360.5,182.5,1.15,15.8,336.5,297.46,231.21
2018,8,21,17,0,331.0,164.0,1.1,15.5,289.0,247.2,189.77
2018,8,21,17,15,292.0,143.0,1.1,15.15,241.0,195.85,147.44
2018,8,21,17,30,253.0,122.0,1.1,14.8,193.0,149.3,109.27
2018,8,21,17,45,204.5,98.0,1.05,14.4,147.5,104.33,73.89
2018,8,21,18,0,156.0,74.0,1.0,14.0,102.0,66.03,45.82
2018,8,21,18,15,99.0,50.0,1.0,13.7,65.5,38.62,27.96
2018,8,21,18,30,42.0,26.0,1.0,13.4,29.0,20.9,10.57
2018,8,21,18,45,22.0,14.0,0.95,13.15,15.5,11.95,0.0
2018,8,21,19,0,2.0,2.0,0.9,12.9,2.0,0.0,0.0
2018,8,21,19,15,1.0,1.0,0.9,12.8,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,22,5,15,0.5,0.5,0.85,11.55,0.5,0.0,0.0
2018,8,22,5,30,1.0,1.0,0.8,11.8,1.0,0.0,0.0
2018,8,22,5,45,1.5,7.5,0.8,12.05,7.5,6.4,0.0
2018,8,22,6,0,2.0,14.0,0.8,12.3,14.0,11.53,2.81
2018,8,22,6,15,10.0,29.5,0.75,12.7,31.0,24.49,15.72
2018,8,22,6,30,18.0,45.0,0.7,13.1,48.0,37.81,26.15
2018,8,22,6,45,9.0,60.0,0.7,13.5,61.5,50.26,37.13
2018,8,22,7,0,0.0,75.0,0.7,13.9,75.0,61.78,47.41
2018,8,22,7,15,0.0,88.5,0.7,14.35,88.5,73.17,56.96
2018,8,22,7,30,0.0,102.0,0.7,14.8,102.0,84.63,66.34
2018,8,22,7,45,0.0,116.5,0.7,15.25,116.5,96.98,76.29
2018,8,22,8,0,0.0,131.0,0.7,15.7,131.0,109.42,86.12
2018,8,22,8,15,1.0,145.5,0.7,16.1,146.0,122.42,96.28
2018,8,22,8,30,2.0,160.0,0.7,16.5,161.0,135.6,106.46
2018,8,22,8,45,5.0,175.0,0.75,16.85,178.0,150.57,118.05
2018,8,22,9,0,8.0,190.0,0.8,17.2,195.0,165.92,129.85
2018,8,22,9,15,10.5,208.5,0.85,17.65,215.5,184.37,143.92
2018,8,22,9,30,13.0,227.0,0.9,18.1,236.0,203.14,158.09
2018,8,22,9,45,16.0,245.5,0.95,18.5,257.0,222.6,172.7
2018,8,22,10,0,19.0,264.0,1.0,18.9,278.0,242.36,187.41
2018,8,22,10,15,30.0,296.5,1.05,19.2,320.0,294.86,227.14
2018,8,22,10,30,41.0,329.0,1.1,19.5,362.0,337.32,258.52
2018,8,22,10,45,64.5,362.0,1.15,19.8,416.0,392.41,299.21
2018,8,22,11,0,88.0,395.0,1.2,20.1,470.0,448.81,340.05
2018,8,22,11,15,108.0,406.5,1.25,20.25,500.0,498.4,375.48
2018,8,22,11,30,128.0,418.0,1.3,20.4,530.0,531.59,399.04
2018,8,22,11,45,233.5,398.5,1.35,20.6,605.0,633.69,473.2
2018,8,22,12,0,339.0,379.0,1.4,20.8,680.0,719.1,533.63
2018,8,22,12,15,478.0,328.0,1.4,20.8,753.0,822.14,605.38
2018,8,22,12,30,617.0,277.0,1.4,20.8,826.0,909.88,665.18
2018,8,22,12,45,693.0,242.0,1.45,20.75,853.5,946.13,690.41
2018,8,22,13,0,769.0,207.0,1.5,20.7,881.0,976.37,710.69
2018,8,22,13,15,764.5,205.0,1.5,20.55,865.5,957.87,699.26
2018,8,22,13,30,760.0,203.0,1.5,20.4,850.0,936.12,686.34
2018,8,22,13,45,753.0,201.0,1.5,20.2,827.5,908.98,670.07
2018,8,22,14,0,746.0,199.0,1.5,20.0,805.0,878.98,651.89
2018,8,22,14,15,736.0,195.5,1.5,19.75,775.5,842.3,629.02
2018,8,22,14,30,726.0,192.0,1.5,19.5,746.0,803.34,603.93
2018,8,22,14,45,713.0,188.0,1.45,19.25,710.5,759.55,574.52
2018,8,22,15,0,700.0,184.0,1.4,19.0,675.0,714.18,543.5
2018,8,22,15,15,683.0,179.0,1.4,19.0,634.5,663.82,508.22
2018,8,22,15,30,666.0,174.0,1.4,19.0,594.0,612.81,471.62
2018,8,22,15,45,644.5,167.5,1.3,18.4,549.5,557.41,431.2
2018,8,22,16,0,623.0,161.0,1.2,17.8,505.0,502.44,389.93
2018,8,22,16,15,594.5,154.0,1.2,17.4,457.5,439.91,341.99
2018,8,22,16,30,566.0,147.0,1.2,17.0,410.0,384.14,297.63
2018,8,22,16,45,529.0,136.5,1.15,16.6,360.0,324.33,248.76
2018,8,22,17,0,492.0,126.0,1.1,16.2,310.0,268.09,201.71
2018,8,22,17,15,443.5,114.0,1.1,15.75,260.5,211.66,154.52
2018,8,22,17,30,395.0,102.0,1.1,15.3,211.0,160.83,112.45
2018,8,22,17,45,332.5,85.5,1.05,14.85,164.0,110.61,73.43
2018,8,22,18,0,270.0,69.0,1.0,14.4,117.0,68.4,44.49
2018,8,22,18,15,188.0,49.5,1.0,14.0,77.5,37.95,27.23
2018,8,22,18,30,106.0,30.0,1.0,13.6,38.0,23.35,11.75
2018,8,22,18,45,54.5,15.5,0.95,13.25,19.5,13.23,0.0
2018,8,22,19,0,3.0,1.0,0.9,12.9,1.0,0.0,0.0
2018,8,22,19,15,1.5,0.5,0.9,12.75,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.85,10.95,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.9,11.4,1.0,0.0,0.0
2018,8,23,5,45,9.5,7.5,0.9,11.9,8.0,6.4,0.0
2018,8,23,6,0,14.0,14.0,0.9,12.4,15.0,11.85,2.71
2018,8,23,6,15,7.0,25.0,0.95,12.9,25.5,21.05,12.66
2018,8,23,6,30,0.0,36.0,1.0,13.4,36.0,29.75,19.71
2018,8,23,6,45,0.0,50.5,1.0,13.85,50.5,41.74,30.18
2018,8,23,7,0,0.0,65.0,1.0,14.3,65.0,53.71,40.47
2018,8,23,7,15,0.0,73.5,1.0,14.65,73.5,60.87,46.49
2018,8,23,7,30,0.0,82.0,1.0,15.0,82.0,68.02,52.36
2018,8,23,7,45,0.0,88.0,1.0,15.35,88.0,73.1,56.37
2018,8,23,8,0,0.0,94.0,1.0,15.7,94.0,78.17,60.32
2018,8,23,8,15,0.0,103.0,1.0,16.0,103.0,85.8,66.35
2018,8,23,8,30,0.0,112.0,1.0,16.3,112.0,93.47,72.34
2018,8,23,8,45,0.0,127.5,1.0,16.6,127.5,106.74,82.85
2018,8,23,9,0,0.0,143.0,1.0,16.9,143.0,120.1,93.31
2018,8,23,9,15,1.0,152.5,1.05,17.15,153.0,129.06,100.18
2018,8,23,9,30,2.0,162.0,1.1,17.4,163.0,138.15,107.14
2018,8,23,9,45,3.5,168.5,1.15,17.6,171.0,145.13,112.44
2018,8,23,10,0,5.0,175.0,1.2,17.8,179.0,152.25,117.85
2018,8,23,10,15,7.5,192.0,1.2,18.0,198.0,169.54,131.28
2018,8,23,10,30,10.0,209.0,1.2,18.2,217.0,187.07,144.77
2018,8,23,10,45,15.0,252.0,1.25,18.35,264.5,230.32,178.21
2018,8,23,11,0,20.0,295.0,1.3,18.5,312.0,274.34,211.64
2018,8,23,11,15,19.5,294.0,1.35,18.6,311.0,273.47,210.59
2018,8,23,11,30,19.0,293.0,1.4,18.7,310.0,272.48,209.7
2018,8,23,11,45,19.0,296.5,1.45,18.75,313.5,275.96,212.29
2018,8,23,12,0,19.0,300.0,1.5,18.8,317.0,279.33,214.8
2018,8,23,12,15,25.5,326.0,1.5,18.75,348.5,326.51,250.61
2018,8,23,12,30,32.0,352.0,1.5,18.7,380.0,358.27,274.34
2018,8,23,12,45,50.0,374.0,1.55,18.65,417.5,397.12,303.81
2018,8,23,13,0,68.0,396.0,1.6,18.6,455.0,435.47,332.64
2018,8,23,13,15,92.5,400.5,1.6,18.5,479.5,461.69,352.69
2018,8,23,13,30,117.0,405.0,1.6,18.4,504.0,503.23,383.67
2018,8,23,13,45,172.0,383.5,1.65,18.35,525.0,527.63,403.46
2018,8,23,14,0,227.0,362.0,1.7,18.3,546.0,548.64,420.79
2018,8,23,14,15,456.0,288.5,1.7,18.1,640.5,690.89,528.18
2018,8,23,14,30,685.0,215.0,1.7,17.9,735.0,793.16,603.36
2018,8,23,14,45,672.5,209.5,1.75,17.75,700.0,749.56,572.95
2018,8,23,15,0,660.0,204.0,1.8,17.6,665.0,704.49,542.31
2018,8,23,15,15,642.5,197.5,1.8,17.6,624.0,653.84,506.24
2018,8,23,15,30,625.0,191.0,1.8,17.6,583.0,602.73,469.0
2018,8,23,15,45,602.0,183.5,1.8,17.25,538.0,542.76,424.88
2018,8,23,16,0,579.0,176.0,1.8,16.9,493.0,488.39,383.6
2018,8,23,16,15,546.0,168.0,1.85,16.65,445.0,429.79,337.82
2018,8,23,16,30,513.0,160.0,1.9,16.4,397.0,373.67,292.65
2018,8,23,16,45,472.0,149.5,1.95,16.1,347.5,315.24,244.64
2018,8,23,17,0,431.0,139.0,2.0,15.8,298.0,260.93,199.08
2018,8,23,17,15,354.5,123.5,2.05,15.45,241.0,198.27,147.67
2018,8,23,17,30,278.0,108.0,2.1,15.1,184.0,142.62,102.84
2018,8,23,17,45,161.0,83.0,2.1,14.75,125.0,87.74,61.84
2018,8,23,18,0,44.0,58.0,2.1,14.4,66.0,48.8,34.38
2018,8,23,18,15,24.0,39.0,2.1,14.1,43.0,31.26,21.34
2018,8,23,18,30,4.0,20.0,2.1,13.8,20.0,16.53,5.96
2018,8,23,18,45,2.5,10.5,2.15,13.5,10.5,8.96,0.0
2018,8,23,19,0,1.0,1.0,2.2,13.2,1.0,0.0,0.0
2018,8,23,19,15,0.5,0.5,2.2,13.1,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.85,10.65,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.9,11.0,1.0,0.0,0.0
2018,8,24,5,45,3.0,9.0,2.0,11.35,9.0,7.68,0.0
2018,8,24,6,0,3.0,17.0,2.1,11.7,17.0,14.03,3.77
2018,8,24,6,15,1.5,33.5,2.05,12.15,33.5,27.34,18.08
2018,8,24,6,30,0.0,50.0,2.0,12.6,50.0,40.66,28.99
2018,8,24,6,45,4.0,71.0,2.0,13.0,72.0,58.33,44.23
2018,8,24,7,0,8.0,92.0,2.0,13.4,94.0,76.9,60.0
2018,8,24,7,15,8.5,107.5,1.95,13.85,110.0,90.89,71.78
2018,8,24,7,30,9.0,123.0,1.9,14.3,126.0,104.97,83.41
2018,8,24,7,45,8.0,137.0,1.85,14.75,140.0,117.33,93.41
2018,8,24,8,0,7.0,151.0,1.8,15.2,154.0,129.59,103.12
2018,8,24,8,15,10.5,168.0,1.75,15.6,173.5,146.53,116.51
2018,8,24,8,30,14.0,185.0,1.7,16.0,193.0,163.94,130.13
2018,8,24,8,45,18.5,207.0,1.7,16.45,218.0,186.78,147.96
2018,8,24,9,0,23.0,229.0,1.7,16.9,243.0,210.22,166.02
2018,8,24,9,15,36.5,260.0,1.7,17.25,284.5,258.24,203.39
2018,8,24,9,30,50.0,291.0,1.7,17.6,326.0,299.81,235.02
2018,8,24,9,45,62.0,313.5,1.7,17.95,359.0,333.44,260.14
2018,8,24,10,0,74.0,336.0,1.7,18.3,392.0,368.03,285.69
2018,8,24,10,15,109.5,358.0,1.75,18.6,444.5,437.39,337.53
2018,8,24,10,30,145.0,380.0,1.8,18.9,497.0,495.1,379.72
2018,8,24,10,45,215.5,384.0,1.8,19.2,563.5,568.17,433.28
2018,8,24,11,0,286.0,388.0,1.8,19.5,630.0,660.23,498.56
2018,8,24,11,15,328.0,378.0,1.85,19.7,660.0,696.99,524.24
2018,8,24,11,30,370.0,368.0,1.9,19.9,690.0,733.41,549.96
2018,8,24,11,45,433.5,348.0,1.95,20.15,728.5,796.32,593.7
2018,8,24,12,0,497.0,328.0,2.0,20.4,767.0,842.65,625.74
2018,8,24,12,15,502.0,327.5,2.05,20.5,771.0,848.38,629.41
2018,8,24,12,30,507.0,327.0,2.1,20.6,775.0,851.51,631.79
2018,8,24,12,45,506.5,323.5,2.15,20.7,768.0,843.71,626.89
2018,8,24,13,0,506.0,320.0,2.2,20.8,761.0,833.35,620.4
2018,8,24,13,15,471.5,326.0,2.25,20.8,731.0,797.47,596.02
2018,8,24,13,30,437.0,332.0,2.3,20.8,701.0,760.29,570.7
2018,8,24,13,45,401.0,334.0,2.35,20.75,665.5,717.12,541.09
2018,8,24,14,0,365.0,336.0,2.4,20.7,630.0,660.16,501.63
2018,8,24,14,15,459.0,298.0,2.45,20.55,654.0,703.51,535.7
2018,8,24,14,30,553.0,260.0,2.5,20.4,678.0,725.0,553.58
2018,8,24,14,45,570.0,245.0,2.55,20.25,658.0,699.88,536.93
2018,8,24,15,0,587.0,230.0,2.6,20.1,638.0,671.46,517.86
2018,8,24,15,15,569.0,222.0,2.6,20.1,598.0,622.2,482.2
2018,8,24,15,30,551.0,214.0,2.6,20.1,558.0,572.79,445.82
2018,8,24,15,45,536.0,201.0,2.6,19.65,515.0,520.69,407.38
2018,8,24,16,0,521.0,188.0,2.6,19.2,472.0,468.77,367.95
2018,8,24,16,15,504.0,173.5,2.6,18.8,427.0,414.98,325.8
2018,8,24,16,30,487.0,159.0,2.6,18.4,382.0,362.12,283.1
2018,8,24,16,45,459.5,145.0,2.6,18.0,335.0,307.03,237.55
2018,8,24,17,0,432.0,131.0,2.6,17.6,288.0,254.59,193.18
2018,8,24,17,15,391.5,115.0,2.6,17.05,240.5,200.22,147.32
2018,8,24,17,30,351.0,99.0,2.6,16.5,193.0,150.67,105.9
2018,8,24,17,45,297.5,81.0,2.6,15.95,148.5,103.06,68.46
2018,8,24,18,0,244.0,63.0,2.6,15.4,104.0,62.41,40.03
2018,8,24,18,15,173.5,43.5,2.55,14.9,67.5,33.16,22.76
2018,8,24,18,30,103.0,24.0,2.5,14.4,31.0,18.94,6.51
2018,8,24,18,45,54.0,12.5,2.45,13.9,16.0,10.67,0.0
2018,8,24,19,0,5.0,1.0,2.4,13.4,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,2.3,13.2,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,11.7,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,11.8,1.0,0.0,0.0
2018,8,25,5,45,35.0,10.5,0.95,11.9,13.0,8.96,0.0
2018,8,25,6,0,67.0,20.0,0.9,12.0,25.0,15.93,4.4
2018,8,25,6,15,117.5,41.5,0.9,12.4,58.0,32.02,22.07
2018,8,25,6,30,168.0,63.0,0.9,12.8,91.0,58.67,39.4
2018,8,25,6,45,161.0,82.0,0.9,13.2,116.5,87.31,61.85
2018,8,25,7,0,154.0,101.0,0.9,13.6,142.0,113.31,84.24
2018,8,25,7,15,116.0,121.5,0.85,14.1,156.0,133.24,103.14
2018,8,25,7,30,78.0,142.0,0.8,14.6,170.0,144.81,114.33
2018,8,25,7,45,77.5,164.0,0.75,15.1,195.5,169.62,134.77
2018,8,25,8,0,77.0,186.0,0.7,15.6,221.0,194.5,154.69
2018,8,25,8,15,97.5,209.0,0.65,16.25,258.5,230.49,182.78
2018,8,25,8,30,118.0,232.0,0.6,16.9,296.0,276.64,218.14
2018,8,25,8,45,142.0,256.0,0.6,17.5,339.5,321.24,251.64
2018,8,25,9,0,166.0,280.0,0.6,18.1,383.0,368.22,286.22
2018,8,25,9,15,244.0,285.5,0.6,18.7,448.5,448.01,345.03
2018,8,25,9,30,322.0,291.0,0.6,19.3,514.0,524.04,399.27
2018,8,25,9,45,414.0,278.0,0.6,19.95,580.5,611.4,460.05
2018,8,25,10,0,506.0,265.0,0.6,20.6,647.0,692.98,514.98
2018,8,25,10,15,522.0,272.0,0.65,20.9,679.5,733.55,541.03
2018,8,25,10,30,538.0,279.0,0.7,21.2,712.0,773.04,566.53
2018,8,25,10,45,582.5,274.5,0.8,21.55,755.0,825.74,601.66
2018,8,25,11,0,627.0,270.0,0.9,21.9,798.0,881.59,638.1
2018,8,25,11,15,661.5,261.5,1.0,22.05,827.5,920.22,663.67
2018,8,25,11,30,696.0,253.0,1.1,22.2,857.0,956.64,687.94
2018,8,25,11,45,699.5,253.0,1.2,22.3,864.5,968.39,696.15
2018,8,25,12,0,703.0,253.0,1.3,22.4,872.0,976.86,702.64
2018,8,25,12,15,707.5,250.0,1.4,22.4,873.0,980.07,706.23
2018,8,25,12,30,712.0,247.0,1.5,22.4,874.0,979.85,707.7
2018,8,25,12,45,715.5,242.0,1.65,22.4,867.5,973.28,705.82
2018,8,25,13,0,719.0,237.0,1.8,22.4,861.0,963.25,701.73
2018,8,25,13,15,716.5,233.0,1.85,22.3,845.5,945.08,691.38
2018,8,25,13,30,714.0,229.0,1.9,22.2,830.0,923.73,679.01
2018,8,25,13,45,702.5,227.5,1.95,22.1,805.5,893.57,660.41
2018,8,25,14,0,691.0,226.0,2.0,22.0,781.0,860.92,639.97
2018,8,25,14,15,688.5,219.0,2.05,21.8,754.5,828.45,619.83
2018,8,25,14,30,686.0,212.0,2.1,21.6,728.0,793.4,597.53
2018,8,25,14,45,674.0,205.0,2.15,21.4,692.0,748.56,567.87
2018,8,25,15,0,662.0,198.0,2.2,21.2,656.0,702.24,536.53
2018,8,25,15,15,643.5,192.0,2.2,21.2,615.0,651.12,500.23
2018,8,25,15,30,625.0,186.0,2.2,21.2,574.0,599.61,462.82
2018,8,25,15,45,603.5,178.5,2.3,20.65,529.5,540.17,419.98
2018,8,25,16,0,582.0,171.0,2.4,20.1,485.0,486.43,379.82
2018,8,25,16,15,554.0,161.0,2.45,19.65,437.0,428.15,334.53
2018,8,25,16,30,526.0,151.0,2.5,19.2,389.0,371.85,289.39
2018,8,25,16,45,489.0,138.5,2.55,18.75,339.0,312.33,240.57
2018,8,25,17,0,452.0,126.0,2.6,18.3,289.0,256.54,193.74
2018,8,25,17,15,404.0,111.5,2.55,17.75,240.0,200.4,146.61
2018,8,25,17,30,356.0,97.0,2.5,17.2,191.0,149.97,104.78
2018,8,25,17,45,296.0,79.0,2.5,16.6,145.5,101.29,66.83
2018,8,25,18,0,236.0,61.0,2.5,16.0,100.0,60.43,38.48
2018,8,25,18,15,165.5,41.5,2.45,15.5,64.0,32.13,21.68
2018,8,25,18,30,95.0,22.0,2.4,15.0,28.0,17.42,4.07
2018,8,25,18,45,49.5,11.5,2.3,14.5,14.5,9.82,0.0
2018,8,25,19,0,4.0,1.0,2.2,14.0,1.0,0.0,0.0
2018,8,25,19,15,2.0,0.5,2.2,13.8,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.45,10.4,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.4,10.7,1.0,0.0,0.0
2018,8,26,5,45,3.0,7.5,1.4,11.0,7.5,6.4,0.0
2018,8,26,6,0,3.0,14.0,1.4,11.3,14.0,11.54,1.05
2018,8,26,6,15,4.5,29.0,1.35,11.75,29.5,23.93,15.05
2018,8,26,6,30,6.0,44.0,1.3,12.2,45.0,36.38,25.19
2018,8,26,6,45,6.5,62.0,1.3,12.65,63.5,51.61,38.43
2018,8,26,7,0,7.0,80.0,1.3,13.1,82.0,67.17,51.83
2018,8,26,7,15,12.5,102.0,1.25,13.5,106.0,87.51,68.88
2018,8,26,7,30,18.0,124.0,1.2,13.9,130.0,108.79,86.48
2018,8,26,7,45,31.5,148.5,1.15,14.3,161.5,139.49,111.52
2018,8,26,8,0,45.0,173.0,1.1,14.7,193.0,169.65,135.78
2018,8,26,8,15,51.5,193.5,1.1,15.1,219.0,194.62,155.57
2018,8,26,8,30,58.0,214.0,1.1,15.5,245.0,220.43,175.74
2018,8,26,8,45,81.0,237.0,1.1,15.95,284.5,259.15,205.94
2018,8,26,9,0,104.0,260.0,1.1,16.4,324.0,300.31,237.53
2018,8,26,9,15,231.5,249.5,1.15,16.8,405.5,406.01,319.84
2018,8,26,9,30,359.0,239.0,1.2,17.2,487.0,515.36,402.07
2018,8,26,9,45,494.0,202.0,1.2,17.6,562.5,602.08,465.98
2018,8,26,10,0,629.0,165.0,1.2,18.0,638.0,703.49,538.36
2018,8,26,10,15,652.5,169.0,1.25,18.25,676.5,751.12,570.16
2018,8,26,10,30,676.0,173.0,1.3,18.5,715.0,797.72,600.76
2018,8,26,10,45,668.0,178.5,1.35,18.75,726.5,815.85,611.79
2018,8,26,11,0,660.0,184.0,1.4,19.0,738.0,830.77,621.02
2018,8,26,11,15,692.0,172.5,1.5,19.15,763.0,862.67,642.54
2018,8,26,11,30,724.0,161.0,1.6,19.3,788.0,885.8,657.99
2018,8,26,11,45,700.5,168.5,1.65,19.45,779.5,878.39,652.74
2018,8,26,12,0,677.0,176.0,1.7,19.6,771.0,875.3,650.8
2018,8,26,12,15,671.5,173.5,1.8,19.65,763.5,868.69,647.33
2018,8,26,12,30,666.0,171.0,1.9,19.7,756.0,858.96,641.84
2018,8,26,12,45,667.0,181.5,1.95,19.75,763.0,866.41,647.49
2018,8,26,13,0,668.0,192.0,2.0,19.8,770.0,870.53,650.84
2018,8,26,13,15,673.5,195.0,2.1,19.75,768.5,867.88,650.49
2018,8,26,13,30,679.0,198.0,2.2,19.7,767.0,861.94,648.05
2018,8,26,13,45,687.0,186.5,2.3,19.65,749.0,840.28,634.95
2018,8,26,14,0,695.0,175.0,2.4,19.6,731.0,815.3,619.6
2018,8,26,14,15,659.0,178.5,2.45,19.45,690.0,764.99,585.92
2018,8,26,14,30,623.0,182.0,2.5,19.3,649.0,714.24,550.8
2018,8,26,14,45,451.5,229.0,2.55,19.2,559.0,594.41,462.13
2018,8,26,15,0,280.0,276.0,2.6,19.1,469.0,479.23,374.73
2018,8,26,15,15,462.5,208.5,2.6,19.1,503.5,537.5,422.35
2018,8,26,15,30,645.0,141.0,2.6,19.1,538.0,570.74,448.88
2018,8,26,15,45,625.0,132.5,2.7,18.8,493.0,515.33,406.81
2018,8,26,16,0,605.0,124.0,2.8,18.5,448.0,460.36,364.26
2018,8,26,16,15,609.5,108.0,2.8,18.25,408.0,410.71,324.19
2018,8,26,16,30,614.0,92.0,2.8,18.0,368.0,359.3,281.15
2018,8,26,16,45,543.0,97.5,2.85,17.75,319.5,299.32,230.84
2018,8,26,17,0,472.0,103.0,2.9,17.5,271.0,242.48,182.79
2018,8,26,17,15,482.5,85.5,2.9,17.05,233.5,200.14,144.18
2018,8,26,17,30,493.0,68.0,2.9,16.6,196.0,152.33,101.19
2018,8,26,17,45,444.0,58.0,2.9,16.1,153.5,102.89,61.95
2018,8,26,18,0,395.0,48.0,2.9,15.6,111.0,59.64,33.56
2018,8,26,18,15,279.5,36.0,2.85,15.15,72.5,29.57,19.38
2018,8,26,18,30,164.0,24.0,2.8,14.7,34.0,18.69,2.6
2018,8,26,18,45,82.0,12.0,2.75,14.3,17.0,10.24,0.0
2018,8,26,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,27,5,45,44.5,11.5,1.9,11.5,14.5,9.82,0.0
2018,8,27,6,0,89.0,23.0,1.9,11.8,29.0,18.1,3.7
2018,8,27,6,15,127.5,40.0,1.9,12.25,56.5,30.93,20.93
2018,8,27,6,30,166.0,57.0,1.9,12.7,84.0,55.06,36.06
2018,8,27,6,45,139.5,72.5,1.85,13.15,101.0,78.27,55.09
2018,8,27,7,0,113.0,88.0,1.8,13.6,118.0,96.2,71.74
2018,8,27,7,15,61.0,105.0,1.7,14.1,121.5,103.88,80.79
2018,8,27,7,30,9.0,122.0,1.6,14.6,125.0,104.46,82.88
2018,8,27,7,45,6.5,133.0,1.5,15.1,135.5,113.71,90.3
2018,8,27,8,0,4.0,144.0,1.4,15.6,146.0,122.63,97.23
2018,8,27,8,15,9.5,163.5,1.35,16.05,168.5,142.55,113.05
2018,8,27,8,30,15.0,183.0,1.3,16.5,191.0,163.21,129.25
2018,8,27,8,45,18.5,198.5,1.25,16.95,209.5,179.84,141.99
2018,8,27,9,0,22.0,214.0,1.2,17.4,228.0,196.86,154.91
2018,8,27,9,15,60.5,223.5,1.2,17.8,264.5,241.87,190.55
2018,8,27,9,30,99.0,233.0,1.2,18.2,301.0,293.99,231.03
2018,8,27,9,45,127.5,264.5,1.2,18.55,357.0,351.96,274.8
2018,8,27,10,0,156.0,296.0,1.2,18.9,413.0,412.09,319.19
2018,8,27,10,15,258.5,285.5,1.25,19.15,488.0,510.22,392.75
2018,8,27,10,30,361.0,275.0,1.3,19.4,563.0,616.45,469.56
2018,8,27,10,45,423.0,266.5,1.35,19.65,613.5,676.43,511.5
2018,8,27,11,0,485.0,258.0,1.4,19.9,664.0,737.29,553.77
2018,8,27,11,15,521.5,244.5,1.45,20.05,688.0,774.89,579.43
2018,8,27,11,30,558.0,231.0,1.5,20.2,712.0,806.0,600.9
2018,8,27,11,45,507.0,254.5,1.6,20.3,694.5,779.99,582.4
2018,8,27,12,0,456.0,278.0,1.7,20.4,677.0,757.49,566.49
2018,8,27,12,15,464.0,273.0,1.75,20.4,679.0,761.35,570.01
2018,8,27,12,30,472.0,268.0,1.8,20.4,681.0,762.83,571.71
2018,8,27,12,45,551.5,232.0,1.85,20.4,710.5,806.81,604.26
2018,8,27,13,0,631.0,196.0,1.9,20.4,740.0,840.46,628.87
2018,8,27,13,15,630.5,196.5,1.95,20.3,731.5,830.0,622.55
2018,8,27,13,30,630.0,197.0,2.0,20.2,723.0,816.68,614.78
2018,8,27,13,45,605.0,209.5,2.05,20.1,703.5,790.25,597.12
2018,8,27,14,0,580.0,222.0,2.1,20.0,684.0,761.87,578.01
2018,8,27,14,15,690.5,178.5,2.1,19.85,708.0,792.86,602.87
2018,8,27,14,30,801.0,135.0,2.1,19.7,732.0,808.78,614.99
2018,8,27,14,45,791.5,130.5,2.1,19.55,696.5,764.83,585.74
2018,8,27,15,0,782.0,126.0,2.1,19.4,661.0,718.84,554.52
2018,8,27,15,15,766.0,123.0,2.1,19.4,620.0,668.07,518.12
2018,8,27,15,30,750.0,120.0,2.1,19.4,579.0,617.71,481.09
2018,8,27,15,45,731.0,115.5,2.1,19.0,534.5,561.66,439.54
2018,8,27,16,0,712.0,111.0,2.1,18.6,490.0,505.61,396.61
2018,8,27,16,15,685.0,106.0,2.1,18.25,442.0,445.5,349.04
2018,8,27,16,30,658.0,101.0,2.1,17.9,394.0,386.92,301.08
2018,8,27,16,45,619.5,95.0,2.1,17.55,343.5,325.05,249.23
2018,8,27,17,0,581.0,89.0,2.1,17.2,293.0,266.76,199.13
2018,8,27,17,15,526.0,81.5,2.1,16.65,243.5,207.07,148.14
2018,8,27,17,30,471.0,74.0,2.1,16.1,194.0,153.75,103.3
2018,8,27,17,45,393.5,63.5,2.1,15.55,148.0,99.54,61.36
2018,8,27,18,0,316.0,53.0,2.1,15.0,102.0,57.85,34.28
2018,8,27,18,15,208.5,37.0,2.1,14.6,64.5,28.49,18.33
2018,8,27,18,30,101.0,21.0,2.1,14.2,27.0,16.29,0.0
2018,8,27,18,45,50.5,10.5,2.05,13.75,13.5,8.96,0.0
2018,8,27,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,28,5,45,1.5,4.0,1.35,11.9,4.0,3.41,0.0
2018,8,28,6,0,3.0,8.0,1.3,12.2,8.0,6.74,0.0
2018,8,28,6,15,1.5,15.0,1.3,12.6,15.0,12.35,4.93
2018,8,28,6,30,0.0,22.0,1.3,13.0,22.0,18.12,9.76
2018,8,28,6,45,0.0,33.0,1.3,13.45,33.0,27.23,17.76
2018,8,28,7,0,0.0,44.0,1.3,13.9,44.0,36.37,25.68
2018,8,28,7,15,0.0,57.5,1.3,14.3,57.5,47.61,35.28
2018,8,28,7,30,0.0,71.0,1.3,14.7,71.0,58.88,44.73
2018,8,28,7,45,0.0,81.0,1.3,15.15,81.0,67.26,51.58
2018,8,28,8,0,0.0,91.0,1.3,15.6,91.0,75.7,58.35
2018,8,28,8,15,0.0,102.5,1.35,15.95,102.5,85.46,66.17
2018,8,28,8,30,0.0,114.0,1.4,16.3,114.0,95.28,73.94
2018,8,28,8,45,0.0,122.5,1.4,16.7,122.5,102.58,79.55
2018,8,28,9,0,0.0,131.0,1.4,17.1,131.0,109.92,85.14
2018,8,28,9,15,0.5,142.0,1.4,17.45,142.5,119.82,92.8
2018,8,28,9,30,1.0,153.0,1.4,17.8,154.0,129.82,100.47
2018,8,28,9,45,2.0,156.0,1.45,18.15,157.5,133.32,102.94
2018,8,28,10,0,3.0,159.0,1.5,18.5,161.0,136.9,105.5
2018,8,28,10,15,5.0,174.0,1.5,18.75,178.0,151.93,117.2
2018,8,28,10,30,7.0,189.0,1.5,19.0,195.0,167.16,128.96
2018,8,28,10,45,9.5,212.5,1.55,19.3,220.5,190.59,147.04
2018,8,28,11,0,12.0,236.0,1.6,19.6,246.0,214.3,165.16
2018,8,28,11,15,12.0,236.5,1.65,19.75,246.5,215.06,165.48
2018,8,28,11,30,12.0,237.0,1.7,19.9,247.0,215.77,165.87
2018,8,28,11,45,14.0,252.5,1.75,20.05,264.5,231.91,178.22
2018,8,28,12,0,16.0,268.0,1.8,20.2,282.0,248.08,190.51
2018,8,28,12,15,24.0,304.5,1.8,20.2,325.5,305.95,234.61
2018,8,28,12,30,32.0,341.0,1.8,20.2,369.0,349.79,267.43
2018,8,28,12,45,47.0,357.0,1.85,20.2,397.5,380.03,290.39
2018,8,28,13,0,62.0,373.0,1.9,20.2,426.0,409.8,312.93
2018,8,28,13,15,98.0,381.5,1.9,20.05,463.5,451.32,344.84
2018,8,28,13,30,134.0,390.0,1.9,19.9,501.0,508.34,387.46
2018,8,28,13,45,189.0,360.0,1.9,19.75,512.0,523.92,400.85
2018,8,28,14,0,244.0,330.0,1.9,19.6,523.0,551.69,423.01
2018,8,28,14,15,450.0,245.0,1.85,19.4,585.0,648.76,498.29
2018,8,28,14,30,656.0,160.0,1.8,19.2,647.0,720.92,553.48
2018,8,28,14,45,663.5,153.5,1.8,18.95,625.0,692.88,533.87
2018,8,28,15,0,671.0,147.0,1.8,18.7,603.0,661.9,512.66
2018,8,28,15,15,739.0,124.5,1.8,18.7,598.0,651.56,506.21
2018,8,28,15,30,807.0,102.0,1.8,18.7,593.0,635.57,494.7
2018,8,28,15,45,787.0,99.0,1.7,18.05,547.0,578.04,451.81
2018,8,28,16,0,767.0,96.0,1.6,17.4,501.0,520.44,407.78
2018,8,28,16,15,740.0,92.5,1.55,16.95,452.0,459.2,359.4
2018,8,28,16,30,713.0,89.0,1.5,16.5,403.0,398.83,310.01
2018,8,28,16,45,676.5,84.0,1.45,16.05,352.0,335.51,256.84
2018,8,28,17,0,640.0,79.0,1.4,15.6,301.0,275.43,204.94
2018,8,28,17,15,535.5,75.0,1.3,15.1,240.0,203.49,145.22
2018,8,28,17,30,431.0,71.0,1.2,14.6,179.0,141.26,94.95
2018,8,28,17,45,316.5,58.0,1.15,14.05,127.0,86.3,53.84
2018,8,28,18,0,202.0,45.0,1.1,13.5,75.0,46.11,27.74
2018,8,28,18,15,116.5,29.0,1.05,13.3,45.0,22.93,13.58
2018,8,28,18,30,31.0,13.0,1.0,13.1,15.0,10.49,0.0
2018,8,28,18,45,15.5,6.5,0.95,12.9,7.5,5.55,0.0
2018,8,28,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,29,5,45,117.5,11.0,1.0,12.1,18.0,9.39,0.0
2018,8,29,6,0,235.0,22.0,1.0,12.5,36.0,18.42,0.65
2018,8,29,6,15,361.5,32.0,1.05,13.05,77.0,26.35,16.78
2018,8,29,6,30,488.0,42.0,1.1,13.6,118.0,64.64,33.58
2018,8,29,6,45,562.0,48.0,1.15,14.15,167.5,113.97,66.18
2018,8,29,7,0,636.0,54.0,1.2,14.7,217.0,174.04,114.08
2018,8,29,7,15,683.0,58.5,1.2,15.1,269.0,233.01,165.32
2018,8,29,7,30,730.0,63.0,1.2,15.5,321.0,297.04,221.31
2018,8,29,7,45,762.5,67.0,1.2,15.95,373.0,359.84,275.7
2018,8,29,8,0,795.0,71.0,1.2,16.4,425.0,425.21,330.38
2018,8,29,8,15,780.5,82.0,1.25,16.75,463.0,476.78,373.14
2018,8,29,8,30,766.0,93.0,1.3,17.1,501.0,524.98,411.57
2018,8,29,8,45,571.0,158.5,1.3,17.5,477.5,515.44,403.67
2018,8,29,9,0,376.0,224.0,1.3,17.9,454.0,465.64,364.61
2018,8,29,9,15,547.5,188.0,1.35,18.2,548.5,583.29,453.93
2018,8,29,9,30,719.0,152.0,1.4,18.5,643.0,708.93,544.81
2018,8,29,9,45,820.0,120.0,1.45,18.8,708.0,784.08,596.09
2018,8,29,10,0,921.0,88.0,1.5,19.1,773.0,858.49,644.56
2018,8,29,10,15,928.0,89.5,1.55,19.3,803.0,897.84,669.04
2018,8,29,10,30,935.0,91.0,1.6,19.5,833.0,934.13,691.71
2018,8,29,10,45,939.5,92.0,1.6,19.7,855.5,964.35,709.66
2018,8,29,11,0,944.0,93.0,1.6,19.9,878.0,991.04,725.29
2018,8,29,11,15,947.5,93.5,1.65,20.0,893.5,1012.55,738.64
2018,8,29,11,30,951.0,94.0,1.7,20.1,909.0,1030.24,749.68
2018,8,29,11,45,952.5,94.0,1.7,20.2,916.5,1041.51,756.02
2018,8,29,12,0,954.0,94.0,1.7,20.3,924.0,1048.75,759.99
2018,8,29,12,15,948.5,97.5,1.7,20.25,922.0,1048.68,759.95
2018,8,29,12,30,943.0,101.0,1.7,20.2,920.0,1044.53,757.54
2018,8,29,12,45,934.0,105.0,1.7,20.15,910.0,1033.46,750.92
2018,8,29,13,0,925.0,109.0,1.7,20.1,900.0,1018.54,742.03
2018,8,29,13,15,920.0,109.0,1.7,19.9,883.5,999.64,731.12
2018,8,29,13,30,915.0,109.0,1.7,19.7,867.0,977.07,717.93
2018,8,29,13,45,907.5,109.0,1.65,19.55,843.0,948.7,700.18
2018,8,29,14,0,900.0,109.0,1.6,19.4,819.0,917.07,680.32
2018,8,29,14,15,890.5,108.0,1.55,19.2,788.0,879.64,656.7
2018,8,29,14,30,881.0,107.0,1.5,19.0,757.0,839.46,631.11
2018,8,29,14,45,868.0,105.5,1.45,18.8,719.5,793.54,601.39
2018,8,29,15,0,855.0,104.0,1.4,18.6,682.0,751.55,574.1
2018,8,29,15,15,840.0,101.5,1.4,18.6,639.5,698.7,537.41
2018,8,29,15,30,825.0,99.0,1.4,18.6,597.0,644.6,498.48
2018,8,29,15,45,803.0,96.5,1.3,18.05,550.0,585.41,454.86
2018,8,29,16,0,781.0,94.0,1.2,17.5,503.0,526.3,409.91
2018,8,29,16,15,750.0,91.5,1.15,17.2,452.5,463.27,360.41
2018,8,29,16,30,719.0,89.0,1.1,16.9,402.0,401.57,310.27
2018,8,29,16,45,678.5,84.5,1.05,16.6,350.5,336.84,256.34
2018,8,29,17,0,638.0,80.0,1.0,16.3,299.0,275.8,204.07
2018,8,29,17,15,580.5,74.0,1.0,15.9,247.5,213.36,150.86
2018,8,29,17,30,523.0,68.0,1.0,15.5,196.0,157.5,103.91
2018,8,29,17,45,438.5,58.5,0.95,15.15,148.0,102.52,61.81
2018,8,29,18,0,354.0,49.0,0.9,14.8,100.0,58.42,33.76
2018,8,29,18,15,238.0,34.5,0.9,14.55,63.0,26.74,16.36
2018,8,29,18,30,122.0,20.0,0.9,14.3,26.0,15.58,0.0
2018,8,29,18,45,61.0,10.0,0.85,14.1,13.0,8.54,0.0
2018,8,29,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,30,5,45,87.0,11.0,0.75,12.4,16.0,9.39,0.0
2018,8,30,6,0,174.0,22.0,0.8,12.7,32.0,17.18,0.0
2018,8,30,6,15,289.5,35.0,0.75,13.1,71.0,28.91,18.82
2018,8,30,6,30,405.0,48.0,0.7,13.5,110.0,66.26,37.2
2018,8,30,6,45,479.0,56.5,0.7,13.9,157.5,112.69,68.66
2018,8,30,7,0,553.0,65.0,0.7,14.3,205.0,168.51,113.01
2018,8,30,7,15,601.5,72.0,0.7,14.75,256.0,225.53,161.91
2018,8,30,7,30,650.0,79.0,0.7,15.2,307.0,287.98,215.57
2018,8,30,7,45,683.5,84.5,0.7,15.65,357.5,348.39,267.03
2018,8,30,8,0,717.0,90.0,0.7,16.1,408.0,411.65,319.07
2018,8,30,8,15,743.5,94.5,0.7,16.55,457.5,472.98,367.81
2018,8,30,8,30,770.0,99.0,0.7,17.0,507.0,535.25,415.34
2018,8,30,8,45,790.0,102.0,0.7,17.45,553.0,593.03,457.83
2018,8,30,9,0,810.0,105.0,0.7,17.9,599.0,650.67,498.67
2018,8,30,9,15,779.5,124.5,0.75,18.25,626.5,689.05,524.86
2018,8,30,9,30,749.0,144.0,0.8,18.6,654.0,725.3,548.87
2018,8,30,9,45,789.5,136.5,0.85,18.95,699.0,779.0,584.86
2018,8,30,10,0,830.0,129.0,0.9,19.3,744.0,836.12,621.17
2018,8,30,10,15,844.5,128.5,1.0,19.6,775.5,877.66,647.58
2018,8,30,10,30,859.0,128.0,1.1,19.9,807.0,916.81,672.45
2018,8,30,10,45,865.0,129.0,1.25,20.15,829.5,936.1,685.34
2018,8,30,11,0,871.0,130.0,1.4,20.4,852.0,962.48,703.06
2018,8,30,11,15,874.5,131.0,1.5,20.55,867.0,983.12,716.51
2018,8,30,11,30,878.0,132.0,1.6,20.7,882.0,1000.2,727.82
2018,8,30,11,45,879.0,132.5,1.75,20.85,889.0,1010.69,735.73
2018,8,30,12,0,880.0,133.0,1.9,21.0,896.0,1017.43,741.36
2018,8,30,12,15,881.5,131.5,2.0,21.0,895.5,1018.91,743.48
2018,8,30,12,30,883.0,130.0,2.1,21.0,895.0,1016.6,743.29
2018,8,30,12,45,884.0,127.5,2.2,21.0,887.0,1008.98,739.79
2018,8,30,13,0,885.0,125.0,2.3,21.0,879.0,997.56,733.92
2018,8,30,13,15,880.0,125.0,2.35,20.85,863.0,979.15,723.41
2018,8,30,13,30,875.0,125.0,2.4,20.7,847.0,957.23,710.65
2018,8,30,13,45,867.5,124.5,2.45,20.6,823.0,929.15,693.63
2018,8,30,14,0,860.0,124.0,2.5,20.5,799.0,897.95,674.46
2018,8,30,14,15,850.0,122.5,2.55,20.25,768.5,869.82,657.62
2018,8,30,14,30,840.0,121.0,2.6,20.0,738.0,829.17,631.94
2018,8,30,14,45,826.0,119.5,2.65,19.75,701.0,783.04,602.13
2018,8,30,15,0,812.0,118.0,2.7,19.5,664.0,735.09,570.32
2018,8,30,15,15,796.0,115.0,2.7,19.5,622.0,682.72,532.45
