Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,17,30,83.0,15.0,3.4,13.9,18.0,24.82,0.0
2018,10,9,17,45,41.5,7.5,3.4,13.3,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,10,6,15,21.5,3.5,0.75,10.25,4.0,0.0,0.0
2018,10,10,6,30,43.0,7.0,0.7,10.7,8.0,12.29,0.0
2018,10,10,6,45,21.5,12.0,0.65,11.2,12.5,16.09,5.56
2018,10,10,7,0,0.0,17.0,0.6,11.7,17.0,13.99,6.15
2018,10,10,7,15,0.0,26.0,0.6,12.25,26.0,21.43,12.77
2018,10,10,7,30,0.0,35.0,0.6,12.8,35.0,28.89,19.33
2018,10,10,7,45,0.0,58.5,0.6,13.3,58.5,48.59,36.3
2018,10,10,8,0,0.0,82.0,0.6,13.8,82.0,69.66,54.14
2018,10,10,8,15,9.0,109.5,0.6,14.45,113.0,100.09,79.61
2018,10,10,8,30,18.0,137.0,0.6,15.1,144.0,131.93,105.71
2018,10,10,8,45,36.5,166.0,0.6,15.7,182.5,183.75,147.72
2018,10,10,9,0,55.0,195.0,0.6,16.3,221.0,229.32,183.61
2018,10,10,9,15,103.5,211.0,0.6,16.75,265.0,285.44,227.99
2018,10,10,9,30,152.0,227.0,0.6,17.2,309.0,361.53,286.33
2018,10,10,9,45,239.0,233.0,0.65,17.65,371.5,465.37,364.61
2018,10,10,10,0,326.0,239.0,0.7,18.1,434.0,558.3,432.29
2018,10,10,10,15,356.5,243.0,0.75,18.4,465.0,601.67,462.26
2018,10,10,10,30,387.0,247.0,0.8,18.7,496.0,645.41,492.61
2018,10,10,10,45,365.0,259.0,0.85,18.95,499.5,647.39,492.42
2018,10,10,11,0,343.0,271.0,0.9,19.2,503.0,646.9,491.01
2018,10,10,11,15,494.0,220.5,1.0,19.35,561.0,769.49,579.7
2018,10,10,11,30,645.0,170.0,1.1,19.5,619.0,881.79,655.97
2018,10,10,11,45,686.0,154.5,1.2,19.6,634.0,910.37,674.36
2018,10,10,12,0,727.0,139.0,1.3,19.7,649.0,935.38,691.56
2018,10,10,12,15,704.0,145.0,1.45,19.7,636.5,917.4,681.71
2018,10,10,12,30,681.0,151.0,1.6,19.7,624.0,896.27,670.11
2018,10,10,12,45,701.5,145.0,1.7,19.75,625.0,901.84,675.54
2018,10,10,13,0,722.0,139.0,1.8,19.8,626.0,903.69,678.29
2018,10,10,13,15,724.5,136.5,1.9,19.7,613.5,888.41,670.02
2018,10,10,13,30,727.0,134.0,2.0,19.6,601.0,869.9,659.73
2018,10,10,13,45,778.0,116.0,2.1,19.5,597.0,869.3,661.71
2018,10,10,14,0,829.0,98.0,2.2,19.4,593.0,868.66,663.6
2018,10,10,14,15,850.0,86.5,2.2,19.2,569.5,843.09,647.72
2018,10,10,14,30,871.0,75.0,2.2,19.0,546.0,805.2,623.34
2018,10,10,14,45,853.0,73.5,2.25,18.8,506.5,752.9,588.83
2018,10,10,15,0,835.0,72.0,2.3,18.6,467.0,705.52,557.27
2018,10,10,15,15,811.0,69.0,2.3,18.6,422.5,644.51,513.47
2018,10,10,15,30,787.0,66.0,2.3,18.6,378.0,583.52,467.02
2018,10,10,15,45,751.5,62.5,2.3,17.9,330.5,515.74,414.86
2018,10,10,16,0,716.0,59.0,2.3,17.2,283.0,449.96,362.08
2018,10,10,16,15,661.5,54.5,2.25,16.6,234.0,376.76,301.07
2018,10,10,16,30,607.0,50.0,2.2,16.0,185.0,310.25,243.33
2018,10,10,16,45,519.5,43.5,2.2,15.4,138.5,234.64,177.45
2018,10,10,17,0,432.0,37.0,2.2,14.8,92.0,169.14,119.39
2018,10,10,17,15,281.0,26.0,2.15,14.2,55.5,95.11,51.61
2018,10,10,17,30,130.0,15.0,2.1,13.6,19.0,31.6,0.0
2018,10,10,17,45,65.0,7.5,2.05,13.05,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,0.6,9.55,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,0.6,9.9,2.0,1.71,0.0
2018,10,11,6,45,0.0,6.5,0.65,10.25,6.5,5.33,0.0
2018,10,11,7,0,0.0,11.0,0.7,10.6,11.0,9.03,1.98
2018,10,11,7,15,0.0,16.5,0.65,11.1,16.5,13.57,6.06
2018,10,11,7,30,0.0,22.0,0.6,11.6,22.0,18.11,10.1
2018,10,11,7,45,0.0,34.0,0.6,12.1,34.0,28.05,18.76
2018,10,11,8,0,0.0,46.0,0.6,12.6,46.0,38.02,27.33
2018,10,11,8,15,0.0,62.5,0.65,13.2,62.5,51.78,38.98
2018,10,11,8,30,0.0,79.0,0.7,13.8,79.0,65.83,50.68
2018,10,11,8,45,0.0,97.5,0.7,14.4,97.5,82.26,64.19
2018,10,11,9,0,0.0,116.0,0.7,15.0,116.0,98.91,77.65
2018,10,11,9,15,0.0,117.5,0.7,15.45,117.5,99.89,78.06
2018,10,11,9,30,0.0,119.0,0.7,15.9,119.0,100.97,78.6
2018,10,11,9,45,2.5,145.5,0.75,16.35,147.0,127.37,99.9
2018,10,11,10,0,5.0,172.0,0.8,16.8,175.0,154.42,121.34
2018,10,11,10,15,29.0,218.0,0.8,17.15,236.5,236.84,186.96
2018,10,11,10,30,53.0,264.0,0.8,17.5,298.0,310.45,243.52
2018,10,11,10,45,281.0,241.0,0.8,17.85,429.0,546.36,424.56
2018,10,11,11,0,509.0,218.0,0.8,18.2,560.0,773.85,584.67
2018,10,11,11,15,717.0,151.0,0.8,18.4,641.5,925.26,682.64
2018,10,11,11,30,925.0,84.0,0.8,18.6,723.0,1046.14,756.15
2018,10,11,11,45,926.0,84.5,0.8,18.8,727.0,1053.6,758.03
2018,10,11,12,0,927.0,85.0,0.8,19.0,731.0,1057.07,759.42
2018,10,11,12,15,927.5,84.0,0.85,19.1,727.5,1054.22,758.56
2018,10,11,12,30,928.0,83.0,0.9,19.2,724.0,1047.37,755.45
2018,10,11,12,45,926.0,82.5,0.95,19.3,712.5,1034.64,748.83
2018,10,11,13,0,924.0,82.0,1.0,19.4,701.0,1018.05,739.93
2018,10,11,13,15,918.0,81.0,1.1,19.4,681.0,993.2,727.1
2018,10,11,13,30,912.0,80.0,1.2,19.4,661.0,964.85,711.9
2018,10,11,13,45,903.0,79.0,1.3,19.4,634.0,930.41,692.48
2018,10,11,14,0,894.0,78.0,1.4,19.4,607.0,893.0,670.75
2018,10,11,14,15,882.5,76.0,1.55,19.25,573.5,849.5,645.42
2018,10,11,14,30,871.0,74.0,1.7,19.1,540.0,803.67,617.73
2018,10,11,14,45,854.0,72.0,1.85,19.0,501.0,751.54,584.61
2018,10,11,15,0,837.0,70.0,2.0,18.9,462.0,704.23,553.99
2018,10,11,15,15,813.0,67.5,2.0,18.9,418.0,643.76,510.9
2018,10,11,15,30,789.0,65.0,2.0,18.9,374.0,583.28,465.1
2018,10,11,15,45,755.0,61.0,2.3,18.25,326.5,515.72,414.4
2018,10,11,16,0,721.0,57.0,2.6,17.6,279.0,450.01,362.32
2018,10,11,16,15,669.0,52.5,2.65,16.8,230.5,377.77,302.19
2018,10,11,16,30,617.0,48.0,2.7,16.0,182.0,310.22,243.54
2018,10,11,16,45,485.5,42.5,2.8,15.2,131.0,222.13,168.2
2018,10,11,17,0,354.0,37.0,2.9,14.4,80.0,147.84,104.42
2018,10,11,17,15,211.0,24.0,2.9,13.8,46.5,77.84,38.75
2018,10,11,17,30,68.0,11.0,2.9,13.2,13.0,19.21,0.0
2018,10,11,17,45,34.0,5.5,2.9,12.65,6.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,12,6,15,81.5,7.0,1.4,11.5,9.5,0.0,0.0
2018,10,12,6,30,163.0,14.0,1.4,11.9,19.0,36.49,0.0
2018,10,12,6,45,325.5,24.5,1.45,12.3,57.0,104.92,55.5
2018,10,12,7,0,488.0,35.0,1.5,12.7,95.0,185.73,132.21
2018,10,12,7,15,573.0,40.5,1.45,13.3,142.5,251.25,191.34
2018,10,12,7,30,658.0,46.0,1.4,13.9,190.0,328.57,259.08
2018,10,12,7,45,709.5,50.5,1.35,14.5,240.0,398.38,319.26
2018,10,12,8,0,761.0,55.0,1.3,15.1,290.0,472.76,380.46
2018,10,12,8,15,794.5,58.0,1.2,15.85,338.0,539.19,432.31
2018,10,12,8,30,828.0,61.0,1.1,16.6,386.0,607.26,482.72
2018,10,12,8,45,852.0,63.5,1.0,17.4,431.0,664.04,522.41
2018,10,12,9,0,876.0,66.0,0.9,18.2,476.0,725.51,561.26
2018,10,12,9,15,894.0,67.0,0.75,18.85,516.0,780.04,593.19
2018,10,12,9,30,912.0,68.0,0.6,19.5,556.0,833.19,622.75
2018,10,12,9,45,926.0,68.5,0.5,20.15,590.0,880.61,648.21
2018,10,12,10,0,940.0,69.0,0.4,20.8,624.0,925.7,671.37
2018,10,12,10,15,948.0,70.0,0.45,21.15,651.0,963.29,693.3
2018,10,12,10,30,956.0,71.0,0.5,21.5,678.0,997.66,713.23
2018,10,12,10,45,961.5,71.5,0.55,21.8,697.5,1025.58,729.31
2018,10,12,11,0,967.0,72.0,0.6,22.1,717.0,1049.79,743.26
2018,10,12,11,15,970.0,72.0,0.8,22.25,728.5,1067.03,757.16
2018,10,12,11,30,973.0,72.0,1.0,22.4,740.0,1080.25,768.66
2018,10,12,11,45,974.0,72.5,1.2,22.5,744.0,1087.94,776.86
2018,10,12,12,0,975.0,73.0,1.4,22.6,748.0,1091.45,782.42
2018,10,12,12,15,974.0,72.5,1.55,22.65,743.5,1087.48,782.55
2018,10,12,12,30,973.0,72.0,1.7,22.7,739.0,1079.34,780.12
2018,10,12,12,45,970.0,71.5,1.85,22.7,726.5,1065.06,773.95
2018,10,12,13,0,967.0,71.0,2.0,22.7,714.0,1046.76,765.17
2018,10,12,13,15,962.0,70.0,2.05,22.65,694.0,1021.99,751.0
2018,10,12,13,30,957.0,69.0,2.1,22.6,674.0,993.51,734.45
2018,10,12,13,45,949.0,68.0,2.15,22.55,646.5,958.73,713.67
2018,10,12,14,0,941.0,67.0,2.2,22.5,619.0,920.76,690.6
2018,10,12,14,15,929.5,65.5,2.25,22.35,585.0,876.21,663.06
2018,10,12,14,30,918.0,64.0,2.3,22.2,551.0,829.17,633.39
2018,10,12,14,45,902.0,62.5,2.3,22.1,511.0,776.47,598.72
2018,10,12,15,0,886.0,61.0,2.3,22.0,471.0,722.23,562.34
2018,10,12,15,15,863.0,58.5,2.3,22.0,426.0,660.83,519.72
2018,10,12,15,30,840.0,56.0,2.3,22.0,381.0,599.26,473.4
2018,10,12,15,45,806.5,53.0,2.35,21.2,332.5,531.3,422.04
2018,10,12,16,0,773.0,50.0,2.4,20.4,284.0,468.41,372.11
2018,10,12,16,15,721.5,46.0,2.35,19.4,234.0,394.22,311.14
2018,10,12,16,30,670.0,42.0,2.3,18.4,184.0,324.65,251.39
2018,10,12,16,45,585.0,36.5,2.25,17.4,136.5,247.29,184.19
2018,10,12,17,0,500.0,31.0,2.2,16.4,89.0,179.42,123.54
2018,10,12,17,15,333.5,22.5,2.2,15.8,53.0,101.1,43.85
2018,10,12,17,30,167.0,14.0,2.2,15.2,17.0,36.05,0.0
2018,10,12,17,45,83.5,7.0,2.2,14.65,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,13,6,15,83.0,7.0,0.65,11.45,9.0,0.0,0.0
2018,10,13,6,30,166.0,14.0,0.6,12.0,18.0,37.25,0.0
2018,10,13,6,45,330.0,23.5,0.5,12.5,55.0,105.11,52.15
2018,10,13,7,0,494.0,33.0,0.4,13.0,92.0,184.01,129.48
2018,10,13,7,15,577.5,39.0,0.3,13.5,139.5,252.3,189.93
2018,10,13,7,30,661.0,45.0,0.2,14.0,187.0,329.81,256.06
2018,10,13,7,45,711.0,49.5,0.15,14.55,236.5,399.09,313.96
2018,10,13,8,0,761.0,54.0,0.1,15.1,286.0,472.75,372.52
2018,10,13,8,15,793.0,57.5,0.15,15.6,334.0,538.84,423.55
2018,10,13,8,30,825.0,61.0,0.2,16.1,382.0,606.45,473.57
2018,10,13,8,45,847.5,63.5,0.3,16.65,426.0,661.97,513.82
2018,10,13,9,0,870.0,66.0,0.4,17.2,470.0,722.06,554.0
2018,10,13,9,15,885.0,68.0,0.45,17.65,509.0,775.15,587.88
2018,10,13,9,30,900.0,70.0,0.5,18.1,548.0,826.64,620.12
2018,10,13,9,45,911.0,71.5,0.6,18.6,581.0,872.2,648.76
2018,10,13,10,0,922.0,73.0,0.7,19.1,614.0,915.27,675.58
2018,10,13,10,15,930.0,75.0,0.75,19.5,641.0,953.45,698.31
2018,10,13,10,30,938.0,77.0,0.8,19.9,668.0,988.49,718.94
2018,10,13,10,45,943.0,77.5,0.85,20.3,687.0,1015.43,734.44
2018,10,13,11,0,948.0,78.0,0.9,20.7,706.0,1038.73,747.79
2018,10,13,11,15,951.0,78.5,0.9,20.9,717.5,1056.24,757.14
2018,10,13,11,30,954.0,79.0,0.9,21.1,729.0,1069.8,764.24
2018,10,13,11,45,954.5,79.5,0.95,21.3,733.0,1076.78,768.62
2018,10,13,12,0,955.0,80.0,1.0,21.5,737.0,1079.67,770.74
2018,10,13,12,15,954.0,79.5,1.05,21.5,732.5,1075.7,769.44
2018,10,13,12,30,953.0,79.0,1.1,21.5,728.0,1067.63,765.84
2018,10,13,12,45,949.5,78.5,1.15,21.55,715.5,1053.02,758.19
2018,10,13,13,0,946.0,78.0,1.2,21.6,703.0,1034.48,748.23
2018,10,13,13,15,940.0,77.5,1.25,21.5,683.0,1009.73,734.81
2018,10,13,13,30,934.0,77.0,1.3,21.4,663.0,981.39,719.11
2018,10,13,13,45,925.0,76.0,1.3,21.35,635.5,946.3,698.0
2018,10,13,14,0,916.0,75.0,1.3,21.3,608.0,908.15,674.82
2018,10,13,14,15,903.5,73.5,1.3,21.1,574.0,863.61,647.54
2018,10,13,14,30,891.0,72.0,1.3,20.9,540.0,816.74,618.34
2018,10,13,14,45,873.5,70.0,1.3,20.7,500.0,763.38,584.15
2018,10,13,15,0,856.0,68.0,1.3,20.5,460.0,708.72,548.35
2018,10,13,15,15,831.0,65.0,1.3,20.5,415.0,652.23,509.41
2018,10,13,15,30,806.0,62.0,1.3,20.5,370.0,589.7,463.16
2018,10,13,15,45,770.5,58.5,1.35,19.65,322.0,521.05,412.24
2018,10,13,16,0,735.0,55.0,1.4,18.8,274.0,454.37,360.27
2018,10,13,16,15,681.5,50.5,1.4,17.95,225.0,380.76,300.21
2018,10,13,16,30,628.0,46.0,1.4,17.1,176.0,311.98,241.49
2018,10,13,16,45,538.0,39.5,1.45,16.25,129.5,236.35,176.2
2018,10,13,17,0,448.0,33.0,1.5,15.4,83.0,169.44,116.61
2018,10,13,17,15,281.0,22.0,1.5,14.7,48.0,88.91,31.19
2018,10,13,17,30,114.0,11.0,1.5,14.0,13.0,25.84,0.0
2018,10,13,17,45,57.0,5.5,1.5,13.35,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.35,11.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.3,10.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.25,10.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.35,10.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.35,9.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,10,14,6,15,64.0,6.0,0.25,9.45,7.5,0.0,0.0
2018,10,14,6,30,128.0,12.0,0.2,9.9,15.0,29.99,0.0
2018,10,14,6,45,164.0,23.0,0.15,10.4,36.0,67.32,30.52
2018,10,14,7,0,200.0,34.0,0.1,10.9,57.0,103.32,73.83
2018,10,14,7,15,318.0,42.0,0.1,11.45,99.5,169.37,129.85
2018,10,14,7,30,436.0,50.0,0.1,12.0,142.0,247.12,195.43
2018,10,14,7,45,287.0,79.0,0.1,12.6,146.0,232.63,187.49
2018,10,14,8,0,138.0,108.0,0.1,13.2,150.0,183.97,149.21
2018,10,14,8,15,323.5,106.0,0.1,13.8,225.0,318.68,259.27
2018,10,14,8,30,509.0,104.0,0.1,14.4,300.0,458.77,367.23
2018,10,14,8,45,635.0,97.5,0.15,15.05,370.5,565.78,445.84
2018,10,14,9,0,761.0,91.0,0.2,15.7,441.0,678.77,525.54
2018,10,14,9,15,781.0,95.5,0.25,16.2,481.5,734.73,560.96
2018,10,14,9,30,801.0,100.0,0.3,16.7,522.0,789.78,595.85
2018,10,14,9,45,843.5,95.0,0.3,17.25,564.0,851.95,633.7
2018,10,14,10,0,886.0,90.0,0.3,17.8,606.0,904.33,664.12
2018,10,14,10,15,934.5,80.5,0.35,18.3,646.5,964.78,700.33
2018,10,14,10,30,983.0,71.0,0.4,18.8,687.0,1024.04,735.01
2018,10,14,10,45,989.5,72.5,0.4,19.35,708.0,1054.61,750.27
2018,10,14,11,0,996.0,74.0,0.4,19.9,729.0,1081.42,763.64
2018,10,14,11,15,999.5,74.0,0.4,20.3,741.0,1099.43,772.22
2018,10,14,11,30,1003.0,74.0,0.4,20.7,753.0,1113.31,778.57
2018,10,14,11,45,1004.0,74.0,0.4,21.15,756.5,1120.42,780.95
2018,10,14,12,0,1005.0,74.0,0.4,21.6,760.0,1123.22,781.06
2018,10,14,12,15,1004.0,73.5,0.45,21.75,755.5,1119.05,779.55
2018,10,14,12,30,1003.0,73.0,0.5,21.9,751.0,1110.58,775.79
2018,10,14,12,45,1000.5,72.5,0.5,22.05,738.5,1096.36,767.48
2018,10,14,13,0,998.0,72.0,0.5,22.2,726.0,1077.99,756.91
2018,10,14,13,15,992.5,71.0,0.6,22.15,705.0,1052.05,745.0
2018,10,14,13,30,987.0,70.0,0.7,22.1,684.0,1022.3,730.67
2018,10,14,13,45,977.5,69.0,0.8,22.05,655.0,985.27,711.52
2018,10,14,14,0,968.0,68.0,0.9,22.0,626.0,945.03,689.93
2018,10,14,14,15,954.0,66.5,1.0,21.8,590.0,897.38,663.34
2018,10,14,14,30,940.0,65.0,1.1,21.6,554.0,847.36,634.43
2018,10,14,14,45,923.0,63.5,1.2,21.4,513.0,792.97,601.62
2018,10,14,15,0,906.0,62.0,1.3,21.2,472.0,737.07,566.7
2018,10,14,15,15,883.0,59.5,1.3,21.2,426.5,674.74,524.57
2018,10,14,15,30,860.0,57.0,1.3,21.2,381.0,612.19,478.61
2018,10,14,15,45,825.5,54.0,1.5,20.2,331.5,542.66,428.43
2018,10,14,16,0,791.0,51.0,1.7,19.2,282.0,478.2,378.84
2018,10,14,16,15,737.5,47.0,1.8,18.05,231.5,402.08,317.15
2018,10,14,16,30,684.0,43.0,1.9,16.9,181.0,330.71,256.25
2018,10,14,16,45,594.0,36.5,1.95,15.75,132.5,249.8,186.1
2018,10,14,17,0,504.0,30.0,2.0,14.6,84.0,179.02,122.04
2018,10,14,17,15,319.0,20.5,2.1,14.1,48.5,94.64,22.31
2018,10,14,17,30,134.0,11.0,2.2,13.6,13.0,28.74,0.0
2018,10,14,17,45,67.0,5.5,2.25,13.1,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,6,15,101.0,7.0,2.45,11.65,9.0,0.0,0.0
2018,10,15,6,30,202.0,14.0,2.5,11.9,18.0,43.47,0.0
2018,10,15,6,45,383.5,22.5,2.55,12.2,56.5,113.93,46.15
2018,10,15,7,0,565.0,31.0,2.6,12.5,95.0,203.9,143.79
2018,10,15,7,15,648.5,36.5,2.6,13.0,144.5,276.16,210.7
2018,10,15,7,30,732.0,42.0,2.6,13.5,194.0,357.47,283.39
2018,10,15,7,45,780.0,45.5,2.65,14.05,245.0,428.78,346.55
2018,10,15,8,0,828.0,49.0,2.7,14.6,296.0,500.56,407.71
2018,10,15,8,15,859.5,52.0,2.6,15.2,345.5,568.55,462.81
2018,10,15,8,30,891.0,55.0,2.5,15.8,395.0,637.9,516.38
2018,10,15,8,45,909.5,57.0,2.4,16.4,439.0,698.06,560.11
2018,10,15,9,0,928.0,59.0,2.3,17.0,483.0,757.43,599.74
2018,10,15,9,15,941.5,61.0,2.2,17.55,522.5,811.78,634.64
2018,10,15,9,30,955.0,63.0,2.1,18.1,562.0,864.23,667.19
2018,10,15,9,45,964.5,64.5,2.0,18.65,595.5,910.42,694.56
2018,10,15,10,0,974.0,66.0,1.9,19.2,629.0,953.84,719.39
2018,10,15,10,15,982.0,67.0,1.8,19.7,656.5,992.22,740.44
2018,10,15,10,30,990.0,68.0,1.7,20.2,684.0,1027.26,758.88
2018,10,15,10,45,995.0,69.0,1.6,20.65,704.0,1055.85,772.99
2018,10,15,11,0,1000.0,70.0,1.5,21.1,724.0,1080.58,784.47
2018,10,15,11,15,1002.5,70.5,1.4,21.5,735.5,1098.19,791.52
2018,10,15,11,30,1005.0,71.0,1.3,21.9,747.0,1111.63,796.0
2018,10,15,11,45,1006.0,71.5,1.2,22.3,751.0,1119.31,796.98
2018,10,15,12,0,1007.0,72.0,1.1,22.7,755.0,1122.67,795.44
2018,10,15,12,15,1006.0,71.5,1.05,22.9,750.0,1118.43,791.2
2018,10,15,12,30,1005.0,71.0,1.0,23.1,745.0,1109.89,784.63
2018,10,15,12,45,1002.5,70.0,0.95,23.25,732.5,1094.97,774.58
2018,10,15,13,0,1000.0,69.0,0.9,23.4,720.0,1075.89,762.26
2018,10,15,13,15,994.0,68.5,0.9,23.35,699.0,1050.01,747.66
2018,10,15,13,30,988.0,68.0,0.9,23.3,678.0,1020.35,730.83
2018,10,15,13,45,980.0,67.0,0.95,23.25,650.0,984.64,711.2
2018,10,15,14,0,972.0,66.0,1.0,23.2,622.0,945.62,689.26
2018,10,15,14,15,960.0,65.0,1.1,22.95,587.0,900.15,664.11
2018,10,15,14,30,948.0,64.0,1.2,22.7,552.0,852.13,636.58
2018,10,15,14,45,931.5,62.0,1.3,22.45,511.0,797.17,603.48
2018,10,15,15,0,915.0,60.0,1.4,22.2,470.0,740.65,568.23
2018,10,15,15,15,891.5,58.0,1.4,22.2,424.0,678.19,526.11
2018,10,15,15,30,868.0,56.0,1.4,22.2,378.0,615.56,480.08
2018,10,15,15,45,833.5,52.5,1.65,21.05,328.5,545.03,429.66
2018,10,15,16,0,799.0,49.0,1.9,19.9,279.0,479.66,379.62
2018,10,15,16,15,745.5,45.0,1.95,18.7,228.0,403.19,317.4
2018,10,15,16,30,692.0,41.0,2.0,17.5,177.0,331.5,256.05
2018,10,15,16,45,599.5,35.0,2.05,16.25,129.0,249.93,185.38
2018,10,15,17,0,507.0,29.0,2.1,15.0,81.0,178.7,120.3
2018,10,15,17,15,319.0,20.0,2.15,14.45,46.5,93.4,6.48
2018,10,15,17,30,131.0,11.0,2.2,13.9,12.0,28.32,0.0
2018,10,15,17,45,65.5,5.5,2.25,13.3,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,16,6,15,69.0,6.0,0.55,10.65,7.0,0.0,0.0
2018,10,16,6,30,138.0,12.0,0.5,11.1,14.0,32.02,0.0
2018,10,16,6,45,321.5,21.0,0.45,11.6,50.0,101.26,34.32
2018,10,16,7,0,505.0,30.0,0.4,12.1,86.0,186.89,130.56
2018,10,16,7,15,592.0,36.0,0.35,12.8,133.5,257.11,193.72
2018,10,16,7,30,679.0,42.0,0.3,13.5,181.0,336.98,262.26
2018,10,16,7,45,730.5,45.5,0.3,14.25,230.0,406.78,321.16
2018,10,16,8,0,782.0,49.0,0.3,15.0,279.0,481.04,380.73
2018,10,16,8,15,815.5,52.5,0.25,15.55,327.5,544.68,429.44
2018,10,16,8,30,849.0,56.0,0.2,16.1,376.0,613.53,479.42
2018,10,16,8,45,871.0,58.0,0.15,16.7,420.0,673.88,520.47
2018,10,16,9,0,893.0,60.0,0.1,17.3,464.0,733.9,557.9
2018,10,16,9,15,908.0,62.0,0.1,17.85,503.0,787.78,590.71
2018,10,16,9,30,923.0,64.0,0.1,18.4,542.0,839.99,621.65
2018,10,16,9,45,933.5,65.5,0.15,19.0,575.0,885.75,648.34
2018,10,16,10,0,944.0,67.0,0.2,19.6,608.0,928.91,673.14
2018,10,16,10,15,952.0,67.5,0.2,20.05,634.5,965.66,693.11
2018,10,16,10,30,960.0,68.0,0.2,20.5,661.0,999.19,710.95
2018,10,16,10,45,965.5,69.0,0.25,20.95,680.5,1027.5,726.59
2018,10,16,11,0,971.0,70.0,0.3,21.4,700.0,1052.11,740.13
2018,10,16,11,15,972.5,70.5,0.4,21.65,710.5,1068.22,750.58
2018,10,16,11,30,974.0,71.0,0.5,21.9,721.0,1080.28,758.98
2018,10,16,11,45,975.0,71.0,0.55,22.2,724.5,1087.07,763.04
2018,10,16,12,0,976.0,71.0,0.6,22.5,728.0,1089.7,764.84
2018,10,16,12,15,974.0,71.0,0.75,22.55,723.0,1085.09,765.76
2018,10,16,12,30,972.0,71.0,0.9,22.6,718.0,1076.33,764.21
2018,10,16,12,45,968.5,70.5,1.0,22.7,705.5,1061.36,757.54
2018,10,16,13,0,965.0,70.0,1.1,22.8,693.0,1042.41,748.43
2018,10,16,13,15,958.5,69.5,1.25,22.75,672.5,1016.69,736.35
2018,10,16,13,30,952.0,69.0,1.4,22.7,652.0,987.38,721.66
2018,10,16,13,45,942.5,68.0,1.55,22.65,624.0,951.26,702.15
2018,10,16,14,0,933.0,67.0,1.7,22.6,596.0,912.09,680.12
2018,10,16,14,15,919.0,65.5,1.8,22.35,561.0,865.66,652.55
2018,10,16,14,30,905.0,64.0,1.9,22.1,526.0,816.99,622.82
2018,10,16,14,45,887.0,62.5,2.05,21.9,486.0,763.32,589.06
2018,10,16,15,0,869.0,61.0,2.2,21.7,446.0,708.37,553.32
2018,10,16,15,15,844.0,59.0,2.2,21.7,401.5,647.15,510.38
2018,10,16,15,30,819.0,57.0,2.2,21.7,357.0,590.79,467.49
2018,10,16,15,45,782.0,54.0,2.35,20.65,309.0,521.39,415.47
2018,10,16,16,0,745.0,51.0,2.5,19.6,261.0,454.11,362.34
2018,10,16,16,15,687.5,46.5,2.55,18.6,212.0,378.36,299.64
2018,10,16,16,30,630.0,42.0,2.6,17.6,163.0,307.93,238.69
2018,10,16,16,45,533.5,36.0,2.6,16.6,117.5,228.74,169.66
2018,10,16,17,0,437.0,30.0,2.6,15.6,72.0,163.54,109.03
2018,10,16,17,15,269.5,20.0,2.65,15.05,41.0,82.37,0.0
2018,10,16,17,30,102.0,10.0,2.7,14.5,10.0,23.29,0.0
2018,10,16,17,45,51.0,5.0,2.75,13.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,17,6,15,54.0,5.5,1.35,10.2,6.0,0.0,0.0
2018,10,17,6,30,108.0,11.0,1.4,10.6,12.0,26.62,0.0
2018,10,17,6,45,272.0,21.5,1.4,11.0,45.0,90.73,22.8
2018,10,17,7,0,436.0,32.0,1.4,11.4,78.0,172.76,121.69
2018,10,17,7,15,527.5,39.0,1.4,11.95,124.0,240.94,184.26
2018,10,17,7,30,619.0,46.0,1.4,12.5,170.0,317.57,251.96
2018,10,17,7,45,674.5,50.5,1.35,13.0,218.5,387.14,312.62
2018,10,17,8,0,730.0,55.0,1.3,13.5,267.0,461.66,374.72
2018,10,17,8,15,766.5,58.0,1.2,14.2,314.0,528.0,427.2
2018,10,17,8,30,803.0,61.0,1.1,14.9,361.0,596.31,478.5
2018,10,17,8,45,828.0,64.0,1.0,15.6,405.0,658.34,522.54
2018,10,17,9,0,853.0,67.0,0.9,16.3,449.0,714.05,558.04
2018,10,17,9,15,871.0,68.5,0.85,16.9,488.0,767.81,591.64
2018,10,17,9,30,889.0,70.0,0.8,17.5,527.0,820.25,623.32
2018,10,17,9,45,902.5,71.5,0.7,18.1,560.5,867.22,649.5
2018,10,17,10,0,916.0,73.0,0.6,18.7,594.0,911.91,673.34
2018,10,17,10,15,925.0,73.5,0.6,19.15,620.5,948.67,693.94
2018,10,17,10,30,934.0,74.0,0.6,19.6,647.0,982.36,712.48
2018,10,17,10,45,939.0,75.5,0.55,20.0,666.0,1010.14,726.17
2018,10,17,11,0,944.0,77.0,0.5,20.4,685.0,1034.3,737.57
2018,10,17,11,15,947.5,77.0,0.45,20.6,696.5,1051.34,745.2
2018,10,17,11,30,951.0,77.0,0.4,20.8,708.0,1064.48,750.62
2018,10,17,11,45,951.5,77.5,0.4,21.05,711.5,1071.19,753.49
2018,10,17,12,0,952.0,78.0,0.4,21.3,715.0,1073.83,754.18
2018,10,17,12,15,950.5,77.5,0.5,21.35,710.0,1069.12,753.82
2018,10,17,12,30,949.0,77.0,0.6,21.4,705.0,1060.36,751.26
2018,10,17,12,45,944.5,77.5,0.7,21.5,692.5,1045.84,745.15
2018,10,17,13,0,940.0,78.0,0.8,21.6,680.0,1027.48,736.7
2018,10,17,13,15,933.5,77.0,0.95,21.55,659.5,1001.6,724.93
2018,10,17,13,30,927.0,76.0,1.1,21.5,639.0,972.22,710.6
2018,10,17,13,45,917.5,75.0,1.25,21.45,611.5,936.77,691.87
2018,10,17,14,0,908.0,74.0,1.4,21.4,584.0,898.36,670.63
2018,10,17,14,15,894.5,72.5,1.5,21.2,550.0,853.23,643.97
2018,10,17,14,30,881.0,71.0,1.6,21.0,516.0,805.9,615.17
2018,10,17,14,45,861.5,69.0,1.75,20.8,476.0,751.47,581.03
2018,10,17,15,0,842.0,67.0,1.9,20.6,436.0,702.15,549.43
2018,10,17,15,15,815.5,64.5,1.9,20.6,391.5,639.88,505.18
2018,10,17,15,30,789.0,62.0,1.9,20.6,347.0,577.87,458.3
2018,10,17,15,45,750.0,58.0,2.1,19.7,299.0,507.67,405.61
2018,10,17,16,0,711.0,54.0,2.3,18.8,251.0,439.89,351.93
2018,10,17,16,15,650.5,49.0,2.4,17.85,202.5,364.09,289.09
2018,10,17,16,30,590.0,44.0,2.5,16.9,154.0,293.99,228.37
2018,10,17,16,45,490.0,37.0,2.6,15.9,110.0,217.7,161.77
2018,10,17,17,0,390.0,30.0,2.7,14.9,66.0,150.89,99.25
2018,10,17,17,15,226.0,18.5,2.75,14.35,36.5,71.44,0.0
2018,10,17,17,30,62.0,7.0,2.8,13.8,7.0,14.96,0.0
2018,10,17,17,45,31.0,3.5,2.85,13.25,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,6,15,48.0,5.0,1.15,11.35,5.5,0.0,0.0
2018,10,18,6,30,96.0,10.0,1.1,11.5,11.0,24.02,0.0
2018,10,18,6,45,254.5,21.0,1.05,11.6,43.0,86.3,11.66
2018,10,18,7,0,413.0,32.0,1.0,11.7,75.0,166.96,116.72
2018,10,18,7,15,507.0,39.5,0.95,12.4,120.0,235.24,179.12
2018,10,18,7,30,601.0,47.0,0.9,13.1,165.0,314.48,247.99
2018,10,18,7,45,620.0,55.0,0.85,13.75,205.5,369.63,296.48
2018,10,18,8,0,639.0,63.0,0.8,14.4,246.0,425.93,343.46
2018,10,18,8,15,688.5,67.0,0.7,15.0,295.0,496.06,398.35
2018,10,18,8,30,738.0,71.0,0.6,15.6,344.0,567.48,451.33
2018,10,18,8,45,789.5,69.5,0.5,16.15,393.0,639.35,502.15
2018,10,18,9,0,841.0,68.0,0.4,16.7,442.0,713.54,550.25
2018,10,18,9,15,859.0,70.5,0.35,17.25,481.0,761.54,578.84
2018,10,18,9,30,877.0,73.0,0.3,17.8,520.0,814.66,610.36
2018,10,18,9,45,890.5,74.5,0.25,18.35,553.5,861.1,636.54
2018,10,18,10,0,904.0,76.0,0.2,18.9,587.0,905.31,660.76
2018,10,18,10,15,913.5,77.0,0.2,19.3,613.5,942.72,681.55
2018,10,18,10,30,923.0,78.0,0.2,19.7,640.0,977.12,700.33
2018,10,18,10,45,929.0,79.5,0.2,20.05,659.5,1005.55,715.44
2018,10,18,11,0,935.0,81.0,0.2,20.4,679.0,1030.44,728.44
2018,10,18,11,15,938.0,81.0,0.25,20.65,690.0,1046.79,737.73
2018,10,18,11,30,941.0,81.0,0.3,20.9,701.0,1059.26,745.03
2018,10,18,11,45,942.0,81.5,0.35,21.1,704.5,1066.36,749.51
2018,10,18,12,0,943.0,82.0,0.4,21.3,708.0,1069.44,751.87
2018,10,18,12,15,942.0,81.5,0.5,21.4,703.5,1065.22,751.64
2018,10,18,12,30,941.0,81.0,0.6,21.5,699.0,1056.98,749.23
2018,10,18,12,45,938.0,80.5,0.7,21.6,686.5,1042.77,743.28
2018,10,18,13,0,935.0,80.0,0.8,21.7,674.0,1024.7,734.99
2018,10,18,13,15,928.5,78.5,0.9,21.7,653.5,998.28,721.7
2018,10,18,13,30,922.0,77.0,1.0,21.7,633.0,968.38,706.06
2018,10,18,13,45,912.0,76.5,1.1,21.65,605.5,933.22,686.87
2018,10,18,14,0,902.0,76.0,1.2,21.6,578.0,895.15,665.39
2018,10,18,14,15,887.5,74.0,1.35,21.45,543.5,848.76,638.74
2018,10,18,14,30,873.0,72.0,1.5,21.3,509.0,800.29,609.81
2018,10,18,14,45,854.0,69.5,1.6,21.15,469.0,745.99,575.32
2018,10,18,15,0,835.0,67.0,1.7,21.0,429.0,696.78,543.49
2018,10,18,15,15,808.0,64.0,1.7,21.0,384.5,633.93,498.96
2018,10,18,15,30,781.0,61.0,1.7,21.0,340.0,571.44,451.91
2018,10,18,15,45,741.5,57.5,1.9,20.15,292.5,502.03,399.94
2018,10,18,16,0,702.0,54.0,2.1,19.3,245.0,435.05,346.97
2018,10,18,16,15,641.0,48.5,2.15,18.35,197.0,359.05,284.06
2018,10,18,16,30,580.0,43.0,2.2,17.4,149.0,288.86,223.41
2018,10,18,16,45,478.0,36.0,2.3,16.45,105.5,212.7,157.1
2018,10,18,17,0,376.0,29.0,2.4,15.5,62.0,146.24,93.64
2018,10,18,17,15,217.0,17.5,2.45,15.0,34.0,59.3,0.0
2018,10,18,17,30,58.0,6.0,2.5,14.5,6.0,5.12,0.0
2018,10,18,17,45,29.0,3.0,2.5,14.0,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,19,6,15,47.0,4.5,0.9,11.25,5.0,0.0,0.0
2018,10,19,6,30,94.0,9.0,0.9,11.7,10.0,23.0,0.0
2018,10,19,6,45,252.5,20.0,0.9,12.15,41.0,84.87,0.0
2018,10,19,7,0,411.0,31.0,0.9,12.6,72.0,166.17,114.83
2018,10,19,7,15,506.5,38.5,0.95,13.35,117.0,234.84,177.98
2018,10,19,7,30,602.0,46.0,1.0,14.1,162.0,312.12,245.37
2018,10,19,7,45,659.5,50.5,1.05,14.9,210.0,381.74,305.32
2018,10,19,8,0,717.0,55.0,1.1,15.7,258.0,456.48,366.93
2018,10,19,8,15,755.0,58.5,1.0,16.3,305.0,523.51,419.44
2018,10,19,8,30,793.0,62.0,0.9,16.9,352.0,592.71,470.85
2018,10,19,8,45,819.5,64.5,0.85,17.55,396.0,654.57,514.77
2018,10,19,9,0,846.0,67.0,0.8,18.2,440.0,716.59,554.98
2018,10,19,9,15,864.5,69.0,0.75,18.8,479.0,764.5,584.04
2018,10,19,9,30,883.0,71.0,0.7,19.4,518.0,817.56,615.86
2018,10,19,9,45,896.5,73.0,0.65,20.0,551.5,864.77,642.78
2018,10,19,10,0,910.0,75.0,0.6,20.6,585.0,909.72,667.58
2018,10,19,10,15,919.5,76.0,0.5,21.0,611.5,947.23,686.5
2018,10,19,10,30,929.0,77.0,0.4,21.4,638.0,981.72,703.15
2018,10,19,10,45,936.0,77.5,0.35,21.8,657.5,1009.95,716.83
2018,10,19,11,0,943.0,78.0,0.3,22.2,677.0,1034.65,728.36
2018,10,19,11,15,946.5,78.5,0.35,22.35,688.5,1052.16,738.7
2018,10,19,11,30,950.0,79.0,0.4,22.5,700.0,1065.78,746.99
2018,10,19,11,45,952.0,79.0,0.5,22.7,704.0,1073.27,752.99
2018,10,19,12,0,954.0,79.0,0.6,22.9,708.0,1076.72,756.84
2018,10,19,12,15,951.5,79.5,0.7,23.0,703.0,1072.13,756.34
2018,10,19,12,30,949.0,80.0,0.8,23.1,698.0,1063.51,753.57
2018,10,19,12,45,943.5,79.5,0.9,23.2,684.5,1046.68,745.84
2018,10,19,13,0,938.0,79.0,1.0,23.3,671.0,1026.05,735.78
2018,10,19,13,15,932.0,78.5,1.1,23.3,651.0,1001.26,723.31
2018,10,19,13,30,926.0,78.0,1.2,23.3,631.0,972.97,708.45
2018,10,19,13,45,918.0,76.0,1.3,23.3,603.5,937.65,688.81
2018,10,19,14,0,910.0,74.0,1.4,23.3,576.0,899.3,666.86
2018,10,19,14,15,896.5,72.5,1.5,23.2,542.0,854.1,640.1
2018,10,19,14,30,883.0,71.0,1.6,23.1,508.0,806.72,611.24
