Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,14,45,864.0,68.5,1.7,22.95,468.0,752.01,576.62
2018,10,19,15,0,845.0,66.0,1.8,22.8,428.0,702.38,544.64
2018,10,19,15,15,818.0,63.5,1.8,22.8,383.5,639.7,500.49
2018,10,19,15,30,791.0,61.0,1.8,22.8,339.0,577.33,453.73
2018,10,19,15,45,752.0,56.5,2.05,21.9,291.0,506.54,401.24
2018,10,19,16,0,713.0,52.0,2.3,21.0,243.0,438.2,347.55
2018,10,19,16,15,651.5,47.0,2.45,20.15,195.0,361.99,284.64
2018,10,19,16,30,590.0,42.0,2.6,19.3,147.0,291.57,223.86
2018,10,19,16,45,484.5,34.5,2.75,18.5,103.0,213.3,155.9
2018,10,19,17,0,379.0,27.0,2.9,17.7,59.0,144.32,88.58
2018,10,19,17,15,217.5,16.5,2.95,17.1,32.0,58.53,0.0
2018,10,19,17,30,56.0,6.0,3.0,16.5,5.0,0.0,0.0
2018,10,19,17,45,28.0,3.0,3.1,15.9,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,20,6,15,43.0,4.5,1.8,10.75,4.5,0.0,0.0
2018,10,20,6,30,86.0,9.0,1.9,11.2,9.0,21.84,0.0
2018,10,20,6,45,240.5,20.0,1.95,11.65,39.0,81.97,0.0
2018,10,20,7,0,395.0,31.0,2.0,12.1,69.0,162.24,111.65
2018,10,20,7,15,490.0,38.5,2.0,12.65,113.0,229.87,175.43
2018,10,20,7,30,585.0,46.0,2.0,13.2,157.0,308.56,245.07
2018,10,20,7,45,598.5,54.5,2.0,13.75,195.5,360.67,292.47
2018,10,20,8,0,612.0,63.0,2.0,14.3,234.0,413.33,338.14
2018,10,20,8,15,629.5,72.5,1.9,14.9,275.0,469.76,384.23
2018,10,20,8,30,647.0,82.0,1.8,15.5,316.0,526.63,428.47
2018,10,20,8,45,736.0,76.5,1.7,16.15,373.5,612.05,493.13
2018,10,20,9,0,825.0,71.0,1.6,16.8,431.0,706.69,559.8
2018,10,20,9,15,846.0,72.5,1.55,17.3,470.0,762.08,595.64
2018,10,20,9,30,867.0,74.0,1.5,17.8,509.0,808.6,624.67
2018,10,20,9,45,882.5,74.5,1.45,18.35,542.0,855.0,652.86
2018,10,20,10,0,898.0,75.0,1.4,18.9,575.0,899.33,678.99
2018,10,20,10,15,906.5,76.0,1.35,19.25,600.5,935.48,699.69
2018,10,20,10,30,915.0,77.0,1.3,19.6,626.0,968.61,718.18
2018,10,20,10,45,920.5,78.5,1.25,19.95,645.0,996.25,732.92
2018,10,20,11,0,926.0,80.0,1.2,20.3,664.0,1020.36,745.33
2018,10,20,11,15,929.0,80.5,1.15,20.45,675.0,1037.07,753.63
2018,10,20,11,30,932.0,81.0,1.1,20.6,686.0,1049.95,759.65
2018,10,20,11,45,932.5,81.5,1.1,20.75,689.5,1056.38,762.82
2018,10,20,12,0,933.0,82.0,1.1,20.9,693.0,1058.84,763.77
2018,10,20,12,15,932.0,81.5,1.05,20.95,688.0,1054.55,760.0
2018,10,20,12,30,931.0,81.0,1.0,21.0,683.0,1046.3,754.01
2018,10,20,12,45,927.5,80.0,1.0,21.05,670.5,1031.02,744.91
2018,10,20,13,0,924.0,79.0,1.0,21.1,658.0,1011.95,733.64
2018,10,20,13,15,917.5,78.5,1.0,21.0,638.0,986.94,719.15
2018,10,20,13,30,911.0,78.0,1.0,20.9,618.0,958.51,702.55
2018,10,20,13,45,901.0,76.5,1.05,20.8,590.5,922.4,681.83
2018,10,20,14,0,891.0,75.0,1.1,20.7,563.0,883.45,659.01
2018,10,20,14,15,872.0,74.5,1.1,20.45,527.5,835.52,629.43
2018,10,20,14,30,853.0,74.0,1.1,20.2,492.0,793.51,603.47
2018,10,20,14,45,835.0,71.0,1.1,20.0,453.0,739.53,568.54
2018,10,20,15,0,817.0,68.0,1.1,19.8,414.0,684.43,532.11
2018,10,20,15,15,790.5,65.0,1.1,19.8,370.5,622.82,488.74
2018,10,20,15,30,764.0,62.0,1.1,19.8,327.0,561.55,442.95
2018,10,20,15,45,728.0,57.5,1.15,19.05,281.0,493.91,391.96
2018,10,20,16,0,692.0,53.0,1.2,18.3,235.0,428.41,340.03
2018,10,20,16,15,623.5,48.0,1.2,17.4,187.0,350.22,275.76
2018,10,20,16,30,555.0,43.0,1.2,16.5,139.0,281.45,216.59
2018,10,20,16,45,452.5,34.5,1.25,15.6,96.5,202.83,148.59
2018,10,20,17,0,350.0,26.0,1.3,14.7,54.0,134.62,79.58
2018,10,20,17,15,190.0,15.0,1.35,14.2,28.5,51.63,0.0
2018,10,20,17,30,30.0,4.0,1.4,13.7,3.0,0.0,0.0
2018,10,20,17,45,15.0,2.0,1.4,13.2,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.0,11.35,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.0,11.5,2.0,1.71,0.0
2018,10,21,6,45,0.0,10.5,1.0,11.6,10.5,8.65,0.0
2018,10,21,7,0,0.0,19.0,1.0,11.7,19.0,15.67,6.73
2018,10,21,7,15,111.0,34.5,1.0,12.2,55.0,80.9,60.46
2018,10,21,7,30,222.0,50.0,1.0,12.7,91.0,160.07,127.61
2018,10,21,7,45,146.5,64.0,0.95,13.25,94.5,143.6,116.26
2018,10,21,8,0,71.0,78.0,0.9,13.8,98.0,118.36,95.75
2018,10,21,8,15,41.0,100.5,0.95,14.3,112.5,119.12,96.22
2018,10,21,8,30,11.0,123.0,1.0,14.8,127.0,116.63,93.35
2018,10,21,8,45,21.5,144.5,1.0,15.3,153.5,144.77,116.54
2018,10,21,9,0,32.0,166.0,1.0,15.8,180.0,186.39,150.22
2018,10,21,9,15,34.5,181.5,1.0,16.3,197.5,205.57,164.96
2018,10,21,9,30,37.0,197.0,1.0,16.8,215.0,225.08,179.84
2018,10,21,9,45,51.0,216.5,1.0,17.3,243.5,259.36,206.51
2018,10,21,10,0,65.0,236.0,1.0,17.8,272.0,294.76,233.54
2018,10,21,10,15,153.0,241.5,1.05,18.15,331.0,401.57,317.18
2018,10,21,10,30,241.0,247.0,1.1,18.5,390.0,515.14,402.32
2018,10,21,10,45,367.0,230.0,1.1,18.85,456.0,622.81,481.49
2018,10,21,11,0,493.0,213.0,1.1,19.2,522.0,756.97,575.43
2018,10,21,11,15,666.5,164.0,1.15,19.35,589.5,892.22,666.81
2018,10,21,11,30,840.0,115.0,1.2,19.5,657.0,1010.17,741.84
2018,10,21,11,45,889.5,99.0,1.25,19.65,675.0,1033.85,755.54
2018,10,21,12,0,939.0,83.0,1.3,19.8,693.0,1065.91,775.95
2018,10,21,12,15,934.5,84.0,1.4,19.8,687.5,1059.88,773.66
2018,10,21,12,30,930.0,85.0,1.5,19.8,682.0,1049.9,769.44
2018,10,21,12,45,921.5,86.0,1.6,19.85,668.0,1032.09,760.12
2018,10,21,13,0,913.0,87.0,1.7,19.9,654.0,1010.65,748.49
2018,10,21,13,15,905.5,86.0,1.8,19.75,633.5,984.26,734.11
2018,10,21,13,30,898.0,85.0,1.9,19.6,613.0,954.54,717.38
2018,10,21,13,45,887.5,83.5,2.0,19.5,585.5,918.33,695.92
2018,10,21,14,0,877.0,82.0,2.1,19.4,558.0,879.36,672.25
2018,10,21,14,15,862.0,80.0,2.15,19.15,523.5,841.8,649.07
2018,10,21,14,30,847.0,78.0,2.2,18.9,489.0,793.24,617.71
2018,10,21,14,45,826.0,75.0,2.3,18.65,449.0,737.21,580.71
2018,10,21,15,0,805.0,72.0,2.4,18.4,409.0,680.31,542.06
2018,10,21,15,15,775.0,69.0,2.4,18.4,365.0,616.87,495.25
2018,10,21,15,30,745.0,66.0,2.4,18.4,321.0,554.13,446.53
2018,10,21,15,45,701.5,61.5,2.45,17.6,274.0,483.17,391.04
2018,10,21,16,0,658.0,57.0,2.5,16.8,227.0,417.84,337.47
2018,10,21,16,15,590.0,51.5,2.45,16.15,180.5,341.42,272.58
2018,10,21,16,30,522.0,46.0,2.4,15.5,134.0,271.77,211.3
2018,10,21,16,45,398.0,37.5,2.4,14.85,91.5,187.86,138.35
2018,10,21,17,0,274.0,29.0,2.4,14.2,49.0,115.42,64.41
2018,10,21,17,15,146.5,16.0,2.35,13.75,25.5,43.61,0.0
2018,10,21,17,30,19.0,3.0,2.3,13.3,2.0,0.0,0.0
2018,10,21,17,45,9.5,1.5,2.25,12.85,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,22,6,15,4.5,1.0,1.45,8.7,1.0,0.0,0.0
2018,10,22,6,30,9.0,2.0,1.4,9.1,2.0,1.71,0.0
2018,10,22,6,45,9.0,5.0,1.35,9.5,5.5,6.31,0.0
2018,10,22,7,0,9.0,8.0,1.3,9.9,9.0,10.33,2.22
2018,10,22,7,15,4.5,13.5,1.25,10.55,14.0,12.97,5.29
2018,10,22,7,30,0.0,19.0,1.2,11.2,19.0,15.63,7.84
2018,10,22,7,45,0.0,26.5,1.2,11.8,26.5,21.84,13.3
2018,10,22,8,0,0.0,34.0,1.2,12.4,34.0,28.05,18.7
2018,10,22,8,15,0.0,49.0,1.2,12.9,49.0,40.52,29.4
2018,10,22,8,30,0.0,64.0,1.2,13.4,64.0,53.03,39.99
2018,10,22,8,45,0.0,84.5,1.15,13.85,84.5,71.0,55.06
2018,10,22,9,0,0.0,105.0,1.1,14.3,105.0,89.69,70.5
2018,10,22,9,15,0.0,109.5,1.15,14.7,109.5,93.39,73.25
2018,10,22,9,30,0.0,114.0,1.2,15.1,114.0,97.17,76.09
2018,10,22,9,45,1.0,133.0,1.25,15.45,133.5,115.57,91.02
2018,10,22,10,0,2.0,152.0,1.3,15.8,153.0,134.3,106.04
2018,10,22,10,15,5.5,172.0,1.4,16.0,175.0,156.63,124.01
2018,10,22,10,30,9.0,192.0,1.5,16.2,197.0,179.43,142.21
2018,10,22,10,45,15.5,209.5,1.55,16.4,219.0,203.03,161.03
2018,10,22,11,0,22.0,227.0,1.6,16.6,241.0,227.11,180.07
2018,10,22,11,15,38.5,249.5,1.65,16.7,274.0,287.62,227.96
2018,10,22,11,30,55.0,272.0,1.7,16.8,307.0,330.42,261.31
2018,10,22,11,45,145.0,270.0,1.75,16.85,363.5,441.29,349.02
2018,10,22,12,0,235.0,268.0,1.8,16.9,420.0,553.0,434.29
2018,10,22,12,15,509.0,198.0,1.8,16.85,523.5,771.58,598.71
2018,10,22,12,30,783.0,128.0,1.8,16.8,627.0,964.75,730.56
2018,10,22,12,45,860.5,102.0,1.85,16.7,640.5,1002.25,754.62
2018,10,22,13,0,938.0,76.0,1.9,16.6,654.0,1021.09,768.26
2018,10,22,13,15,932.0,74.5,1.95,16.45,633.5,995.01,752.62
2018,10,22,13,30,926.0,73.0,2.0,16.3,613.0,965.44,735.09
2018,10,22,13,45,916.5,71.5,2.0,16.15,585.5,929.37,712.45
2018,10,22,14,0,907.0,70.0,2.0,16.0,558.0,890.38,687.67
2018,10,22,14,15,893.0,68.5,2.0,15.8,524.0,844.91,658.22
2018,10,22,14,30,879.0,67.0,2.0,15.6,490.0,797.33,626.86
2018,10,22,14,45,860.0,65.0,2.0,15.35,450.5,743.51,590.53
2018,10,22,15,0,841.0,63.0,2.0,15.1,411.0,688.61,552.64
2018,10,22,15,15,813.0,60.0,2.0,15.1,366.5,631.2,510.71
2018,10,22,15,30,785.0,57.0,2.0,15.1,322.0,568.07,461.45
2018,10,22,15,45,744.5,53.5,1.95,14.5,275.5,498.15,405.78
2018,10,22,16,0,704.0,50.0,1.9,13.9,229.0,430.79,349.8
2018,10,22,16,15,640.5,45.0,1.85,13.4,181.5,354.39,284.25
2018,10,22,16,30,577.0,40.0,1.8,12.9,134.0,283.97,221.48
2018,10,22,16,45,400.5,32.0,1.75,12.45,87.0,183.32,134.98
2018,10,22,17,0,224.0,24.0,1.7,12.0,40.0,97.24,49.33
2018,10,22,17,15,120.5,13.0,1.65,11.6,20.5,35.75,0.0
2018,10,22,17,30,17.0,2.0,1.6,11.2,1.0,0.0,0.0
2018,10,22,17,45,8.5,1.0,1.6,10.85,0.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.5,1.2,9.95,0.5,0.0,0.0
2018,10,23,6,30,0.0,1.0,1.2,10.2,1.0,0.0,0.0
2018,10,23,6,45,0.0,4.5,1.2,10.45,4.5,3.84,0.0
2018,10,23,7,0,0.0,8.0,1.2,10.7,8.0,6.57,0.0
2018,10,23,7,15,0.0,11.5,1.2,11.0,11.5,9.45,2.34
2018,10,23,7,30,0.0,15.0,1.2,11.3,15.0,12.33,4.98
2018,10,23,7,45,0.0,30.0,1.25,11.55,30.0,24.74,15.82
2018,10,23,8,0,0.0,45.0,1.3,11.8,45.0,37.2,26.66
2018,10,23,8,15,0.0,64.0,1.3,11.95,64.0,53.15,40.4
2018,10,23,8,30,0.0,83.0,1.3,12.1,83.0,70.3,54.99
2018,10,23,8,45,0.0,86.5,1.35,12.2,86.5,72.94,57.07
2018,10,23,9,0,0.0,90.0,1.4,12.3,90.0,75.71,59.25
2018,10,23,9,15,19.5,127.5,1.4,12.45,137.0,125.92,101.96
2018,10,23,9,30,39.0,165.0,1.4,12.6,184.0,191.49,156.39
2018,10,23,9,45,72.5,202.0,1.4,12.75,240.5,262.16,214.08
2018,10,23,10,0,106.0,239.0,1.4,12.9,297.0,336.17,272.95
2018,10,23,10,15,109.0,251.5,1.4,13.1,313.5,355.45,287.05
2018,10,23,10,30,112.0,264.0,1.4,13.3,330.0,374.73,301.36
2018,10,23,10,45,163.5,269.0,1.45,13.55,368.5,452.29,361.83
2018,10,23,11,0,215.0,274.0,1.5,13.8,407.0,511.61,407.16
2018,10,23,11,15,193.5,285.5,1.45,14.15,406.5,506.71,401.15
2018,10,23,11,30,172.0,297.0,1.4,14.5,406.0,500.59,394.81
2018,10,23,11,45,160.0,297.5,1.4,14.9,399.5,489.91,385.83
2018,10,23,12,0,148.0,298.0,1.4,15.3,393.0,478.54,376.43
2018,10,23,12,15,336.5,253.0,1.4,15.6,466.5,637.72,499.02
2018,10,23,12,30,525.0,208.0,1.4,15.9,540.0,795.22,613.0
2018,10,23,12,45,671.0,157.0,1.4,16.2,573.0,885.28,673.77
2018,10,23,13,0,817.0,106.0,1.4,16.5,606.0,950.36,716.15
2018,10,23,13,15,863.0,88.0,1.45,16.7,601.0,945.19,712.86
2018,10,23,13,30,909.0,70.0,1.5,16.9,596.0,945.3,714.16
2018,10,23,13,45,899.5,68.5,1.55,17.05,568.5,909.7,691.64
2018,10,23,14,0,890.0,67.0,1.6,17.2,541.0,871.26,667.37
2018,10,23,14,15,875.0,66.0,1.65,17.2,507.5,826.21,638.57
2018,10,23,14,30,860.0,65.0,1.7,17.2,474.0,779.19,607.91
2018,10,23,14,45,836.5,63.5,1.8,17.2,434.0,723.41,570.73
2018,10,23,15,0,813.0,62.0,1.9,17.2,394.0,673.23,536.68
2018,10,23,15,15,754.0,63.0,1.9,17.2,344.5,595.27,479.1
2018,10,23,15,30,695.0,64.0,1.9,17.2,295.0,520.6,421.05
2018,10,23,15,45,682.5,56.5,2.1,16.6,255.5,466.54,378.78
2018,10,23,16,0,670.0,49.0,2.3,16.0,216.0,412.28,333.7
2018,10,23,16,15,592.5,44.5,2.3,15.4,169.0,332.18,265.43
2018,10,23,16,30,515.0,40.0,2.3,14.8,122.0,262.69,203.96
2018,10,23,16,45,392.0,32.0,2.35,14.25,82.0,180.67,131.69
2018,10,23,17,0,269.0,24.0,2.4,13.7,42.0,108.25,47.59
2018,10,23,17,15,144.5,13.5,2.4,13.3,22.0,41.11,0.0
2018,10,23,17,30,20.0,3.0,2.4,12.9,2.0,0.0,0.0
2018,10,23,17,45,10.0,1.5,2.4,12.55,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,6,15,28.5,3.0,1.05,10.05,2.5,0.0,0.0
2018,10,24,6,30,57.0,6.0,1.0,10.3,5.0,0.0,0.0
2018,10,24,6,45,189.5,16.0,1.0,10.6,29.0,57.05,0.0
2018,10,24,7,0,322.0,26.0,1.0,10.9,53.0,137.56,88.0
2018,10,24,7,15,432.5,34.0,1.05,11.55,95.0,207.61,157.51
2018,10,24,7,30,543.0,42.0,1.1,12.2,137.0,289.7,229.45
2018,10,24,7,45,412.5,59.5,1.15,12.9,144.0,281.05,228.22
2018,10,24,8,0,282.0,77.0,1.2,13.6,151.0,251.7,206.99
2018,10,24,8,15,317.5,95.5,1.2,14.35,193.5,310.02,255.55
2018,10,24,8,30,353.0,114.0,1.2,15.1,236.0,371.36,304.48
2018,10,24,8,45,537.0,98.0,1.2,15.85,310.5,505.52,409.99
2018,10,24,9,0,721.0,82.0,1.2,16.6,385.0,648.44,516.08
2018,10,24,9,15,788.5,73.5,1.3,17.0,432.5,720.16,565.29
2018,10,24,9,30,856.0,65.0,1.4,17.4,480.0,789.48,612.39
2018,10,24,9,45,871.5,65.5,1.5,17.8,512.0,835.12,642.2
2018,10,24,10,0,887.0,66.0,1.6,18.2,544.0,878.74,670.53
2018,10,24,10,15,895.0,67.0,1.7,18.4,569.0,913.82,693.37
2018,10,24,10,30,903.0,68.0,1.8,18.6,594.0,945.9,714.22
2018,10,24,10,45,908.5,69.0,1.9,18.85,612.0,972.4,731.21
2018,10,24,11,0,914.0,70.0,2.0,19.1,630.0,995.44,746.01
2018,10,24,11,15,917.0,70.5,2.1,19.25,640.5,1011.76,756.78
2018,10,24,11,30,920.0,71.0,2.2,19.4,651.0,1024.32,765.26
2018,10,24,11,45,920.0,71.5,2.3,19.6,654.0,1030.01,769.25
2018,10,24,12,0,920.0,72.0,2.4,19.8,657.0,1031.8,770.88
2018,10,24,12,15,918.5,72.0,2.45,19.75,652.5,1027.53,768.87
2018,10,24,12,30,917.0,72.0,2.5,19.7,648.0,1019.38,764.51
2018,10,24,12,45,815.5,104.5,2.55,19.65,609.0,959.94,725.88
2018,10,24,13,0,714.0,137.0,2.6,19.6,570.0,892.7,681.75
2018,10,24,13,15,524.0,187.0,2.65,19.4,499.5,743.26,578.04
2018,10,24,13,30,334.0,237.0,2.7,19.2,429.0,589.43,463.73
2018,10,24,13,45,364.0,219.0,2.7,19.0,419.0,585.8,463.94
2018,10,24,14,0,394.0,201.0,2.7,18.8,409.0,579.1,460.84
2018,10,24,14,15,585.5,141.5,2.65,18.65,428.5,683.91,543.3
2018,10,24,14,30,777.0,82.0,2.6,18.5,448.0,740.92,585.73
2018,10,24,14,45,797.0,71.0,2.6,18.3,419.0,709.36,563.96
2018,10,24,15,0,817.0,60.0,2.6,18.1,390.0,667.07,534.59
2018,10,24,15,15,789.0,57.0,2.6,18.1,347.0,610.97,493.14
2018,10,24,15,30,761.0,54.0,2.6,18.1,304.0,549.21,444.59
2018,10,24,15,45,719.5,50.5,2.6,17.65,258.5,480.19,389.29
2018,10,24,16,0,678.0,47.0,2.6,17.2,213.0,413.93,333.92
2018,10,24,16,15,513.0,48.0,2.6,16.6,158.0,303.0,241.52
2018,10,24,16,30,348.0,49.0,2.6,16.0,103.0,204.67,158.51
2018,10,24,16,45,224.5,35.5,2.6,15.4,65.5,127.63,92.08
2018,10,24,17,0,101.0,22.0,2.6,14.8,28.0,59.92,19.27
2018,10,24,17,15,50.5,11.0,2.65,14.4,14.0,19.74,0.0
2018,10,24,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,25,6,15,29.0,3.0,1.2,10.4,2.5,0.0,0.0
2018,10,25,6,30,58.0,6.0,1.1,10.8,5.0,0.0,0.0
2018,10,25,6,45,214.5,16.0,1.05,11.15,30.0,63.0,0.0
2018,10,25,7,0,371.0,26.0,1.0,11.5,55.0,151.43,93.4
2018,10,25,7,15,328.0,40.5,0.95,12.25,79.5,177.53,134.3
2018,10,25,7,30,285.0,55.0,0.9,13.0,104.0,194.62,154.26
2018,10,25,7,45,471.5,54.5,0.9,13.8,164.5,304.05,245.73
2018,10,25,8,0,658.0,54.0,0.9,14.6,225.0,427.83,346.05
2018,10,25,8,15,721.0,54.0,0.8,15.25,273.5,502.0,404.13
2018,10,25,8,30,784.0,54.0,0.7,15.9,322.0,580.61,462.95
2018,10,25,8,45,809.5,57.0,0.65,16.55,364.5,635.6,501.64
2018,10,25,9,0,835.0,60.0,0.6,17.2,407.0,695.89,540.93
2018,10,25,9,15,854.0,61.0,0.5,17.85,444.5,748.36,572.48
2018,10,25,9,30,873.0,62.0,0.4,18.5,482.0,799.67,602.08
2018,10,25,9,45,887.0,63.0,0.35,19.15,514.0,845.21,627.77
2018,10,25,10,0,901.0,64.0,0.3,19.8,546.0,888.59,651.46
2018,10,25,10,15,909.5,65.5,0.35,20.25,571.5,925.11,672.85
2018,10,25,10,30,918.0,67.0,0.4,20.7,597.0,958.63,692.32
2018,10,25,10,45,925.0,67.5,0.4,21.15,616.0,986.2,706.9
2018,10,25,11,0,932.0,68.0,0.4,21.6,635.0,1010.32,719.38
2018,10,25,11,15,935.5,69.0,0.5,21.8,646.5,1027.98,731.1
2018,10,25,11,30,939.0,70.0,0.6,22.0,658.0,1041.83,740.76
2018,10,25,11,45,939.5,70.5,0.7,22.25,661.0,1048.09,745.84
2018,10,25,12,0,940.0,71.0,0.8,22.5,664.0,1050.38,748.73
2018,10,25,12,15,938.0,71.0,0.95,22.55,659.0,1045.51,749.01
2018,10,25,12,30,936.0,71.0,1.1,22.6,654.0,1036.71,746.86
2018,10,25,12,45,931.5,70.5,1.25,22.65,641.0,1020.89,740.21
2018,10,25,13,0,927.0,70.0,1.4,22.7,628.0,1001.33,731.07
2018,10,25,13,15,919.5,69.0,1.5,22.55,607.5,974.64,716.93
2018,10,25,13,30,912.0,68.0,1.6,22.4,587.0,944.59,700.46
2018,10,25,13,45,902.0,66.5,1.75,22.3,559.5,908.48,680.17
2018,10,25,14,0,892.0,65.0,1.9,22.2,532.0,869.55,657.48
2018,10,25,14,15,877.0,63.5,2.0,21.9,498.0,823.85,629.57
2018,10,25,14,30,862.0,62.0,2.1,21.6,464.0,776.19,599.64
2018,10,25,14,45,842.0,59.5,2.15,21.35,425.0,721.8,563.64
2018,10,25,15,0,822.0,57.0,2.2,21.1,386.0,666.51,526.09
2018,10,25,15,15,793.5,54.5,2.2,21.1,343.0,605.01,481.71
2018,10,25,15,30,765.0,52.0,2.2,21.1,300.0,549.0,438.1
2018,10,25,15,45,723.0,48.5,2.35,20.15,254.5,479.6,384.5
2018,10,25,16,0,681.0,45.0,2.5,19.2,209.0,413.04,330.39
2018,10,25,16,15,615.5,40.0,2.55,18.45,163.5,337.45,266.28
2018,10,25,16,30,550.0,35.0,2.6,17.7,118.0,268.25,205.17
2018,10,25,16,45,424.5,28.0,2.6,16.95,78.0,184.2,130.59
2018,10,25,17,0,299.0,21.0,2.6,16.2,38.0,111.96,25.25
2018,10,25,17,15,149.5,10.5,2.6,15.75,19.0,39.65,0.0
2018,10,25,17,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,26,6,15,7.0,1.0,1.6,12.4,1.0,0.0,0.0
2018,10,26,6,30,14.0,2.0,1.5,12.7,2.0,0.0,0.0
2018,10,26,6,45,56.5,15.0,1.4,13.0,18.5,25.86,0.0
2018,10,26,7,0,99.0,28.0,1.3,13.3,35.0,66.69,37.76
2018,10,26,7,15,146.5,43.5,1.25,14.05,63.5,108.28,80.82
2018,10,26,7,30,194.0,59.0,1.2,14.8,92.0,153.38,120.73
2018,10,26,7,45,247.5,74.0,1.2,15.55,129.0,206.32,166.48
2018,10,26,8,0,301.0,89.0,1.2,16.3,166.0,276.58,225.16
2018,10,26,8,15,367.0,98.0,1.1,16.85,209.5,342.8,279.1
2018,10,26,8,30,433.0,107.0,1.0,17.4,253.0,415.32,336.08
2018,10,26,8,45,580.0,92.5,0.95,18.0,315.0,529.63,423.6
2018,10,26,9,0,727.0,78.0,0.9,18.6,377.0,645.38,507.22
2018,10,26,9,15,649.5,106.5,0.9,19.15,392.0,655.64,510.99
2018,10,26,9,30,572.0,135.0,0.9,19.7,407.0,651.85,505.5
2018,10,26,9,45,557.0,149.5,0.9,20.2,429.0,670.44,516.85
2018,10,26,10,0,542.0,164.0,0.9,20.7,451.0,693.84,530.83
2018,10,26,10,15,557.5,168.0,0.9,21.15,475.5,729.99,554.15
2018,10,26,10,30,573.0,172.0,0.9,21.6,500.0,764.77,575.69
2018,10,26,10,45,611.5,165.5,0.95,22.0,525.5,817.23,609.61
2018,10,26,11,0,650.0,159.0,1.0,22.4,551.0,860.21,636.58
2018,10,26,11,15,654.5,161.0,1.05,22.65,562.0,876.79,646.56
2018,10,26,11,30,659.0,163.0,1.1,22.9,573.0,890.48,655.1
2018,10,26,11,45,673.5,159.0,1.15,23.15,579.5,904.59,664.05
2018,10,26,12,0,688.0,155.0,1.2,23.4,586.0,915.59,671.09
2018,10,26,12,15,751.5,132.0,1.25,23.5,599.5,950.21,693.93
2018,10,26,12,30,815.0,109.0,1.3,23.6,613.0,973.8,709.42
2018,10,26,12,45,794.5,112.5,1.4,23.75,596.0,947.89,694.05
2018,10,26,13,0,774.0,116.0,1.5,23.9,579.0,918.95,677.17
2018,10,26,13,15,766.0,113.0,1.6,23.95,558.5,891.91,661.61
2018,10,26,13,30,758.0,110.0,1.7,24.0,538.0,862.03,643.93
2018,10,26,13,45,737.0,109.5,1.75,24.0,509.0,826.26,621.65
2018,10,26,14,0,716.0,109.0,1.8,24.0,480.0,783.12,594.08
2018,10,26,14,15,661.0,114.0,1.9,23.8,439.5,716.56,550.48
2018,10,26,14,30,606.0,119.0,2.0,23.6,399.0,650.96,506.46
2018,10,26,14,45,661.0,97.0,2.05,23.45,378.5,640.44,501.11
2018,10,26,15,0,716.0,75.0,2.1,23.3,358.0,618.88,487.12
2018,10,26,15,15,645.0,77.0,2.1,23.3,310.0,541.75,428.94
2018,10,26,15,30,574.0,79.0,2.1,23.3,262.0,466.13,370.45
2018,10,26,15,45,535.5,70.5,2.25,22.2,220.5,402.52,321.5
2018,10,26,16,0,497.0,62.0,2.4,21.1,179.0,341.89,272.47
2018,10,26,16,15,434.5,53.0,2.45,20.25,138.5,273.38,214.82
2018,10,26,16,30,372.0,44.0,2.5,19.4,98.0,211.44,160.94
2018,10,26,16,45,273.0,33.0,2.6,18.5,64.5,142.83,100.02
2018,10,26,17,0,174.0,22.0,2.7,17.6,31.0,78.58,3.4
2018,10,26,17,15,87.0,11.0,2.75,17.25,15.5,27.28,0.0
2018,10,26,17,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,27,6,15,12.0,1.5,1.8,13.05,1.0,0.0,0.0
2018,10,27,6,30,24.0,3.0,1.8,13.3,2.0,0.0,0.0
2018,10,27,6,45,59.5,14.5,1.85,13.5,17.5,26.18,0.0
2018,10,27,7,0,95.0,26.0,1.9,13.7,33.0,62.78,32.85
2018,10,27,7,15,152.0,42.0,1.9,14.2,62.5,108.96,81.01
2018,10,27,7,30,209.0,58.0,1.9,14.7,92.0,159.02,125.34
2018,10,27,7,45,261.5,72.0,1.9,15.15,128.5,221.31,179.27
2018,10,27,8,0,314.0,86.0,1.9,15.6,165.0,280.61,229.89
2018,10,27,8,15,375.0,95.5,1.9,16.05,208.0,345.13,283.6
2018,10,27,8,30,436.0,105.0,1.9,16.5,251.0,415.4,340.35
2018,10,27,8,45,438.0,120.5,1.85,17.0,283.0,457.27,372.37
2018,10,27,9,0,440.0,136.0,1.8,17.5,315.0,498.15,402.65
2018,10,27,9,15,490.5,138.5,1.8,17.95,355.5,560.78,449.67
2018,10,27,9,30,541.0,141.0,1.8,18.4,396.0,625.94,497.15
2018,10,27,9,45,557.5,146.5,1.8,18.9,425.0,667.61,525.7
2018,10,27,10,0,574.0,152.0,1.8,19.4,454.0,716.62,558.75
2018,10,27,10,15,563.5,164.5,1.85,19.75,472.5,731.59,567.62
2018,10,27,10,30,553.0,177.0,1.9,20.1,491.0,751.9,580.5
2018,10,27,10,45,577.5,175.0,1.9,20.4,512.5,786.23,603.12
2018,10,27,11,0,602.0,173.0,1.9,20.7,534.0,828.06,630.44
2018,10,27,11,15,579.0,185.0,1.95,20.8,537.0,819.14,623.6
2018,10,27,11,30,556.0,197.0,2.0,20.9,540.0,816.06,621.2
2018,10,27,11,45,612.0,178.5,2.05,21.0,558.0,863.58,654.11
2018,10,27,12,0,668.0,160.0,2.1,21.1,576.0,900.82,679.1
2018,10,27,12,15,656.5,162.5,2.2,21.05,568.5,889.77,672.44
2018,10,27,12,30,645.0,165.0,2.3,21.0,561.0,875.73,664.28
2018,10,27,12,45,667.0,153.5,2.35,21.0,556.0,876.54,665.83
2018,10,27,13,0,689.0,142.0,2.4,21.0,551.0,873.49,664.75
2018,10,27,13,15,667.5,143.0,2.45,20.85,528.0,839.47,642.78
2018,10,27,13,30,646.0,144.0,2.5,20.7,505.0,803.4,619.45
2018,10,27,13,45,532.5,167.0,2.55,20.55,455.0,698.71,546.08
2018,10,27,14,0,419.0,190.0,2.6,20.4,405.0,607.63,478.85
2018,10,27,14,15,454.0,168.0,2.55,20.2,387.5,596.04,472.7
2018,10,27,14,30,489.0,146.0,2.5,20.0,370.0,580.03,462.5
2018,10,27,14,45,507.5,128.5,2.5,19.75,343.5,552.09,442.92
2018,10,27,15,0,526.0,111.0,2.5,19.5,317.0,520.9,420.31
2018,10,27,15,15,523.0,97.5,2.5,19.5,282.5,483.64,391.35
2018,10,27,15,30,520.0,84.0,2.5,19.5,248.0,438.4,355.36
2018,10,27,15,45,478.0,75.0,2.4,18.8,207.5,375.1,304.23
2018,10,27,16,0,436.0,66.0,2.3,18.1,167.0,315.25,254.22
2018,10,27,16,15,380.0,55.0,2.2,17.65,128.5,251.04,199.01
2018,10,27,16,30,324.0,44.0,2.1,17.2,90.0,192.83,147.57
2018,10,27,16,45,233.5,32.0,2.05,16.7,58.5,127.9,88.8
2018,10,27,17,0,143.0,20.0,2.0,16.2,27.0,67.59,0.0
2018,10,27,17,15,71.5,10.0,2.0,15.85,13.5,23.27,0.0
2018,10,27,17,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,28,6,15,12.0,1.5,1.15,13.0,1.0,0.0,0.0
2018,10,28,6,30,24.0,3.0,1.2,13.2,2.0,0.0,0.0
2018,10,28,6,45,31.0,13.0,1.2,13.35,14.0,18.32,0.0
2018,10,28,7,0,38.0,23.0,1.2,13.5,26.0,37.29,15.89
2018,10,28,7,15,58.0,40.5,1.3,13.85,48.5,67.63,48.84
2018,10,28,7,30,78.0,58.0,1.4,14.2,71.0,97.7,75.81
2018,10,28,7,45,136.5,74.5,1.5,14.5,105.0,155.75,125.7
2018,10,28,8,0,195.0,91.0,1.6,14.8,139.0,212.81,174.58
2018,10,28,8,15,141.0,107.5,1.7,15.1,146.0,199.26,163.82
2018,10,28,8,30,87.0,124.0,1.8,15.4,153.0,189.85,155.51
2018,10,28,8,45,51.5,122.5,1.85,15.7,140.0,153.93,125.09
2018,10,28,9,0,16.0,121.0,1.9,16.0,127.0,118.03,94.18
2018,10,28,9,15,37.0,145.0,2.0,16.15,161.5,169.31,136.98
2018,10,28,9,30,58.0,169.0,2.1,16.3,196.0,213.74,173.37
2018,10,28,9,45,57.0,185.5,2.15,16.45,213.5,232.55,187.94
2018,10,28,10,0,56.0,202.0,2.2,16.6,231.0,251.34,202.44
2018,10,28,10,15,42.0,206.0,2.25,16.7,228.5,243.62,195.33
2018,10,28,10,30,28.0,210.0,2.3,16.8,226.0,235.19,187.75
2018,10,28,10,45,42.5,221.0,2.4,16.9,246.0,261.71,209.2
2018,10,28,11,0,57.0,232.0,2.5,17.0,266.0,288.83,230.89
2018,10,28,11,15,101.0,251.5,2.5,16.95,313.0,355.78,284.67
2018,10,28,11,30,145.0,271.0,2.5,16.9,360.0,445.52,354.55
2018,10,28,11,45,208.0,273.0,2.55,16.9,401.0,512.23,406.72
2018,10,28,12,0,271.0,275.0,2.6,16.9,442.0,600.9,474.07
2018,10,28,12,15,202.5,275.5,2.65,16.75,400.0,509.36,403.96
2018,10,28,12,30,134.0,276.0,2.7,16.6,358.0,440.12,350.04
2018,10,28,12,45,282.0,246.5,2.7,16.5,414.0,571.35,454.97
2018,10,28,13,0,430.0,217.0,2.7,16.4,470.0,697.22,551.57
2018,10,28,13,15,556.0,174.5,2.7,16.25,490.0,759.27,600.01
2018,10,28,13,30,682.0,132.0,2.7,16.1,510.0,823.01,646.68
2018,10,28,13,45,611.0,142.5,2.7,16.0,469.0,750.42,594.87
2018,10,28,14,0,540.0,153.0,2.7,15.9,428.0,671.07,537.77
2018,10,28,14,15,680.0,112.0,2.7,15.85,435.0,729.75,583.53
2018,10,28,14,30,820.0,71.0,2.7,15.8,442.0,760.62,607.2
2018,10,28,14,45,809.0,68.5,2.7,15.75,408.0,714.21,574.11
2018,10,28,15,0,798.0,66.0,2.7,15.7,374.0,666.14,539.78
2018,10,28,15,15,766.5,62.5,2.7,15.7,330.5,601.87,491.08
2018,10,28,15,30,735.0,59.0,2.7,15.7,287.0,538.51,440.54
2018,10,28,15,45,629.0,59.0,2.7,15.55,232.5,441.69,361.69
2018,10,28,16,0,523.0,59.0,2.7,15.4,178.0,351.84,286.36
2018,10,28,16,15,458.0,49.0,2.65,15.0,135.5,279.84,223.91
2018,10,28,16,30,393.0,39.0,2.6,14.6,93.0,214.83,165.68
2018,10,28,16,45,292.5,29.0,2.55,14.25,60.5,145.88,100.81
2018,10,28,17,0,192.0,19.0,2.5,13.9,28.0,79.44,0.0
2018,10,28,17,15,96.0,9.5,2.55,13.65,14.0,27.95,0.0
2018,10,28,17,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,29,6,15,13.5,1.5,2.4,11.5,1.0,0.0,0.0
2018,10,29,6,30,27.0,3.0,2.4,11.6,2.0,0.0,0.0
2018,10,29,6,45,29.0,12.0,2.35,11.65,12.5,17.03,0.0
2018,10,29,7,0,31.0,21.0,2.3,11.7,23.0,32.68,11.35
2018,10,29,7,15,28.5,38.5,2.25,11.95,41.5,49.13,34.29
2018,10,29,7,30,26.0,56.0,2.2,12.2,60.0,67.18,51.09
2018,10,29,7,45,34.0,71.5,2.2,12.4,78.5,87.18,68.97
2018,10,29,8,0,42.0,87.0,2.2,12.6,97.0,108.23,87.52
2018,10,29,8,15,126.0,107.0,2.15,12.9,146.0,190.49,158.2
2018,10,29,8,30,210.0,127.0,2.1,13.2,195.0,284.7,237.27
2018,10,29,8,45,257.0,140.5,2.05,13.55,235.0,342.61,284.57
2018,10,29,9,0,304.0,154.0,2.0,13.9,275.0,404.52,334.05
2018,10,29,9,15,420.5,146.0,2.1,14.1,331.0,515.67,422.52
2018,10,29,9,30,537.0,138.0,2.2,14.3,387.0,619.66,502.98
2018,10,29,9,45,648.0,119.5,2.25,14.55,440.5,723.23,578.93
2018,10,29,10,0,759.0,101.0,2.3,14.8,494.0,816.99,644.76
2018,10,29,10,15,845.5,82.5,2.4,15.15,540.0,897.14,699.52
2018,10,29,10,30,932.0,64.0,2.5,15.5,586.0,966.88,746.09
2018,10,29,10,45,914.0,71.0,2.55,15.8,596.5,978.9,752.35
2018,10,29,11,0,896.0,78.0,2.6,16.1,607.0,986.42,756.26
2018,10,29,11,15,715.0,125.0,2.65,16.5,552.0,894.36,691.42
2018,10,29,11,30,534.0,172.0,2.7,16.9,497.0,764.49,599.17
2018,10,29,11,45,439.0,207.0,2.75,17.25,475.0,712.86,559.8
2018,10,29,12,0,344.0,242.0,2.8,17.6,453.0,635.45,500.58
2018,10,29,12,15,571.5,178.0,2.85,17.75,525.0,811.34,633.76
2018,10,29,12,30,799.0,114.0,2.9,17.9,597.0,962.48,738.35
2018,10,29,12,45,835.5,100.5,3.0,18.05,596.5,972.97,745.01
2018,10,29,13,0,872.0,87.0,3.1,18.2,596.0,967.26,742.04
