Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,13,15,663.0,138.0,3.2,18.2,517.5,828.96,646.61
2018,10,29,13,30,454.0,189.0,3.3,18.2,439.0,666.97,528.78
2018,10,29,13,45,629.5,137.0,3.4,18.2,465.5,760.83,602.54
2018,10,29,14,0,805.0,85.0,3.5,18.2,492.0,826.17,650.99
2018,10,29,14,15,833.5,73.5,3.55,18.1,470.5,806.88,638.32
2018,10,29,14,30,862.0,62.0,3.6,18.0,449.0,774.73,616.79
2018,10,29,14,45,840.5,60.0,3.7,17.95,410.0,720.05,578.35
2018,10,29,15,0,819.0,58.0,3.8,17.9,371.0,664.62,538.59
2018,10,29,15,15,788.5,55.5,3.8,17.9,328.0,607.72,495.53
2018,10,29,15,30,758.0,53.0,3.8,17.9,285.0,545.35,445.32
2018,10,29,15,45,711.5,49.5,3.85,17.3,239.5,473.97,387.18
2018,10,29,16,0,665.0,46.0,3.9,16.7,194.0,405.83,329.25
2018,10,29,16,15,586.5,40.5,3.9,15.95,148.5,324.86,259.08
2018,10,29,16,30,508.0,35.0,3.9,15.2,103.0,251.61,193.27
2018,10,29,16,45,349.5,26.5,3.9,14.45,64.5,162.34,110.06
2018,10,29,17,0,191.0,18.0,3.9,13.7,26.0,66.0,0.0
2018,10,29,17,15,95.5,9.0,3.95,13.4,13.0,7.68,0.0
2018,10,29,17,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,10,30,6,45,167.0,11.5,3.35,9.7,22.0,49.03,0.0
2018,10,30,7,0,334.0,23.0,3.4,9.9,44.0,135.25,50.76
2018,10,30,7,15,464.5,30.0,3.45,10.4,86.0,213.84,160.07
2018,10,30,7,30,595.0,37.0,3.5,10.9,128.0,305.59,243.75
2018,10,30,7,45,651.5,41.5,3.55,11.4,172.5,373.86,306.49
2018,10,30,8,0,708.0,46.0,3.6,11.9,217.0,447.03,371.12
2018,10,30,8,15,756.0,49.0,3.55,12.6,264.0,518.03,431.14
2018,10,30,8,30,804.0,52.0,3.5,13.3,311.0,592.19,491.13
2018,10,30,8,45,831.0,54.5,3.45,14.0,353.5,648.11,534.01
2018,10,30,9,0,858.0,57.0,3.4,14.7,396.0,709.48,577.88
2018,10,30,9,15,877.5,58.5,3.35,15.25,434.0,763.58,615.31
2018,10,30,9,30,897.0,60.0,3.3,15.8,472.0,816.51,650.98
2018,10,30,9,45,909.5,61.0,3.25,16.4,503.5,861.3,679.85
2018,10,30,10,0,922.0,62.0,3.2,17.0,535.0,903.76,706.55
2018,10,30,10,15,931.0,63.0,3.2,17.45,560.5,940.41,729.52
2018,10,30,10,30,940.0,64.0,3.2,17.9,586.0,974.02,750.2
2018,10,30,10,45,946.5,64.5,3.15,18.3,604.5,1001.32,766.17
2018,10,30,11,0,953.0,65.0,3.1,18.7,623.0,1025.08,779.71
2018,10,30,11,15,956.5,65.0,3.1,19.0,633.5,1041.53,789.09
2018,10,30,11,30,960.0,65.0,3.1,19.3,644.0,1054.1,796.05
2018,10,30,11,45,961.0,65.0,3.15,19.6,647.0,1060.19,799.32
2018,10,30,12,0,962.0,65.0,3.2,19.9,650.0,1062.24,800.13
2018,10,30,12,15,957.0,66.0,3.2,20.05,644.0,1055.53,795.3
2018,10,30,12,30,952.0,67.0,3.2,20.2,638.0,1044.85,788.08
2018,10,30,12,45,927.5,72.0,3.2,20.35,619.0,1016.22,768.97
2018,10,30,13,0,903.0,77.0,3.2,20.5,600.0,984.36,747.86
2018,10,30,13,15,914.0,71.5,3.2,20.55,585.5,970.05,739.08
2018,10,30,13,30,925.0,66.0,3.2,20.6,571.0,951.57,727.39
2018,10,30,13,45,892.0,68.5,3.25,20.6,536.0,899.69,693.08
2018,10,30,14,0,859.0,71.0,3.3,20.6,501.0,846.36,657.51
2018,10,30,14,15,826.5,74.0,3.4,20.45,465.5,801.34,627.95
2018,10,30,14,30,794.0,77.0,3.5,20.3,430.0,746.68,590.71
2018,10,30,14,45,757.0,73.0,3.55,20.15,385.5,679.91,543.46
2018,10,30,15,0,720.0,69.0,3.6,20.0,341.0,613.92,495.65
2018,10,30,15,15,743.0,60.5,3.6,20.0,312.0,583.58,472.57
2018,10,30,15,30,766.0,52.0,3.6,20.0,283.0,548.9,444.26
2018,10,30,15,45,717.5,48.0,3.7,19.0,237.0,475.48,385.58
2018,10,30,16,0,669.0,44.0,3.8,18.0,191.0,405.58,327.16
2018,10,30,16,15,557.5,40.5,3.8,17.0,143.0,311.9,247.51
2018,10,30,16,30,446.0,37.0,3.8,16.0,95.0,233.58,178.58
2018,10,30,16,45,332.0,27.5,3.85,15.0,60.5,156.86,103.44
2018,10,30,17,0,218.0,18.0,3.9,14.0,26.0,73.22,0.0
2018,10,30,17,15,109.0,9.0,3.85,13.65,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,31,6,45,9.5,8.5,2.25,11.05,9.0,9.49,0.0
2018,10,31,7,0,19.0,17.0,2.2,11.4,18.0,24.15,2.43
2018,10,31,7,15,9.5,31.0,2.15,12.05,31.5,33.27,21.25
2018,10,31,7,30,0.0,45.0,2.1,12.7,45.0,39.68,27.88
2018,10,31,7,45,2.0,61.5,2.1,13.35,62.0,55.81,41.99
2018,10,31,8,0,4.0,78.0,2.1,14.0,79.0,72.1,56.07
2018,10,31,8,15,78.5,98.5,2.1,14.55,123.5,153.42,125.78
2018,10,31,8,30,153.0,119.0,2.1,15.1,168.0,227.46,188.27
2018,10,31,8,45,237.5,131.0,2.05,15.7,218.5,318.8,263.42
2018,10,31,9,0,322.0,143.0,2.0,16.3,269.0,405.39,332.61
2018,10,31,9,15,368.5,153.0,2.0,16.95,310.5,483.79,392.45
2018,10,31,9,30,415.0,163.0,2.0,17.6,352.0,549.31,441.1
2018,10,31,9,45,446.5,168.5,2.0,18.25,384.5,599.16,476.76
2018,10,31,10,0,478.0,174.0,2.0,18.9,417.0,649.53,512.1
2018,10,31,10,15,502.0,176.5,2.0,19.4,443.0,689.73,539.62
2018,10,31,10,30,526.0,179.0,2.0,19.9,469.0,729.18,566.23
2018,10,31,10,45,536.5,181.5,2.0,20.4,485.5,754.57,582.35
2018,10,31,11,0,547.0,184.0,2.0,20.9,502.0,778.08,597.12
2018,10,31,11,15,529.5,194.0,1.95,21.25,506.5,780.48,596.42
2018,10,31,11,30,512.0,204.0,1.9,21.6,511.0,780.03,594.02
2018,10,31,11,45,534.5,197.5,1.85,21.95,519.0,798.15,605.74
2018,10,31,12,0,557.0,191.0,1.8,22.3,527.0,813.87,615.59
2018,10,31,12,15,568.0,185.5,1.8,22.35,526.0,816.56,617.28
2018,10,31,12,30,579.0,180.0,1.8,22.4,525.0,816.54,617.37
2018,10,31,12,45,552.5,184.5,1.85,22.5,508.0,788.55,598.75
2018,10,31,13,0,526.0,189.0,1.9,22.6,491.0,758.72,578.4
2018,10,31,13,15,471.5,197.0,2.05,22.6,461.0,704.73,541.23
2018,10,31,13,30,417.0,205.0,2.2,22.6,431.0,650.69,503.33
2018,10,31,13,45,357.5,205.0,2.3,22.65,392.0,565.55,442.0
2018,10,31,14,0,298.0,205.0,2.4,22.7,353.0,502.7,395.41
2018,10,31,14,15,256.0,195.5,2.45,22.55,316.5,445.97,353.07
2018,10,31,14,30,214.0,186.0,2.5,22.4,280.0,375.37,299.38
2018,10,31,14,45,267.0,162.0,2.55,22.3,268.5,394.05,315.78
2018,10,31,15,0,320.0,138.0,2.6,22.2,257.0,391.24,315.0
2018,10,31,15,15,385.5,112.5,2.6,22.2,239.0,403.99,325.48
2018,10,31,15,30,451.0,87.0,2.6,22.2,221.0,393.91,317.38
2018,10,31,15,45,396.5,78.5,2.7,21.2,182.0,329.06,265.25
2018,10,31,16,0,342.0,70.0,2.8,20.2,143.0,269.42,215.77
2018,10,31,16,15,259.0,57.5,2.85,19.5,105.0,198.09,155.45
2018,10,31,16,30,176.0,45.0,2.9,18.8,67.0,127.96,95.75
2018,10,31,16,45,116.0,29.5,3.0,18.1,41.5,79.71,48.82
2018,10,31,17,0,56.0,14.0,3.1,17.4,16.0,26.83,0.0
2018,10,31,17,15,28.0,7.0,3.1,17.05,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,1,6,45,50.0,10.0,0.9,14.35,12.5,20.35,0.0
2018,11,1,7,0,100.0,20.0,0.9,14.6,25.0,61.22,5.63
2018,11,1,7,15,243.5,32.5,0.9,15.3,63.0,140.54,101.28
2018,11,1,7,30,387.0,45.0,0.9,16.0,101.0,231.32,179.53
2018,11,1,7,45,444.0,52.0,0.9,16.75,138.5,290.77,231.35
2018,11,1,8,0,501.0,59.0,0.9,17.5,176.0,355.68,285.84
2018,11,1,8,15,474.0,77.5,0.8,18.1,206.0,389.18,313.13
2018,11,1,8,30,447.0,96.0,0.7,18.7,236.0,413.75,331.95
2018,11,1,8,45,491.0,102.5,0.65,19.3,276.0,474.25,377.69
2018,11,1,9,0,535.0,109.0,0.6,19.9,316.0,544.73,428.44
2018,11,1,9,15,522.0,124.5,0.55,20.45,343.0,570.06,444.25
2018,11,1,9,30,509.0,140.0,0.5,21.0,370.0,599.69,462.78
2018,11,1,9,45,570.0,135.0,0.4,21.5,409.0,673.67,512.16
2018,11,1,10,0,631.0,130.0,0.3,22.0,448.0,743.04,554.82
2018,11,1,10,15,609.0,143.5,0.35,22.3,463.0,758.16,563.09
2018,11,1,10,30,587.0,157.0,0.4,22.6,478.0,769.33,569.63
2018,11,1,10,45,623.5,151.5,0.45,22.85,502.5,812.72,597.62
2018,11,1,11,0,660.0,146.0,0.5,23.1,527.0,854.38,623.76
2018,11,1,11,15,734.0,125.0,0.65,23.2,556.0,912.48,662.55
2018,11,1,11,30,808.0,104.0,0.8,23.3,585.0,961.79,695.32
2018,11,1,11,45,843.0,93.5,0.9,23.4,597.0,988.43,712.89
2018,11,1,12,0,878.0,83.0,1.0,23.5,609.0,999.62,721.19
2018,11,1,12,15,823.5,99.5,1.1,23.5,590.0,974.55,707.2
2018,11,1,12,30,769.0,116.0,1.2,23.5,571.0,933.53,683.27
2018,11,1,12,45,780.0,110.0,1.25,23.5,563.0,928.2,681.58
2018,11,1,13,0,791.0,104.0,1.3,23.5,555.0,919.15,677.13
2018,11,1,13,15,727.5,117.5,1.35,23.45,521.5,865.08,643.23
2018,11,1,13,30,664.0,131.0,1.4,23.4,488.0,804.15,604.56
2018,11,1,13,45,703.5,112.0,1.5,23.3,473.0,797.71,603.15
2018,11,1,14,0,743.0,93.0,1.6,23.2,458.0,780.81,593.96
2018,11,1,14,15,742.0,86.0,1.6,23.0,430.0,744.89,570.81
2018,11,1,14,30,741.0,79.0,1.6,22.8,402.0,706.4,545.71
2018,11,1,14,45,749.0,70.5,1.65,22.6,371.5,670.45,522.38
2018,11,1,15,0,757.0,62.0,1.7,22.4,341.0,631.37,496.17
2018,11,1,15,15,744.5,58.0,1.7,22.4,305.0,581.3,459.44
2018,11,1,15,30,732.0,54.0,1.7,22.4,269.0,530.39,419.86
2018,11,1,15,45,582.5,58.0,1.75,21.3,211.0,414.84,330.48
2018,11,1,16,0,433.0,62.0,1.8,20.2,153.0,309.78,246.31
2018,11,1,16,15,329.5,51.5,1.8,19.35,111.0,222.6,173.98
2018,11,1,16,30,226.0,41.0,1.8,18.5,69.0,151.32,113.23
2018,11,1,16,45,169.0,27.5,1.85,17.7,43.0,101.06,60.15
2018,11,1,17,0,112.0,14.0,1.9,16.9,17.0,41.74,0.0
2018,11,1,17,15,56.0,7.0,1.9,16.65,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,2,6,45,129.0,10.5,2.85,12.45,17.0,39.54,0.0
2018,11,2,7,0,258.0,21.0,2.8,12.5,34.0,109.06,0.0
2018,11,2,7,15,410.0,28.0,2.75,13.15,74.5,197.49,142.71
2018,11,2,7,30,562.0,35.0,2.7,13.8,115.0,290.38,227.65
2018,11,2,7,45,632.0,39.5,2.65,14.45,160.0,362.98,292.77
2018,11,2,8,0,702.0,44.0,2.6,15.1,205.0,441.99,360.73
2018,11,2,8,15,688.5,53.5,2.5,15.65,238.5,484.25,396.95
2018,11,2,8,30,675.0,63.0,2.4,16.2,272.0,523.43,428.68
2018,11,2,8,45,588.5,89.0,2.35,16.75,289.5,532.67,434.6
2018,11,2,9,0,502.0,115.0,2.3,17.3,307.0,520.85,423.59
2018,11,2,9,15,611.5,105.5,2.35,17.85,362.5,625.57,503.84
2018,11,2,9,30,721.0,96.0,2.4,18.4,418.0,729.51,577.99
2018,11,2,9,45,789.0,85.5,2.45,19.0,461.0,797.47,623.86
2018,11,2,10,0,857.0,75.0,2.5,19.6,504.0,862.1,666.59
2018,11,2,10,15,866.5,77.5,2.6,20.05,529.5,899.06,690.18
2018,11,2,10,30,876.0,80.0,2.7,20.5,555.0,933.24,711.96
2018,11,2,10,45,891.5,79.0,2.8,21.0,576.0,965.78,732.39
2018,11,2,11,0,907.0,78.0,2.9,21.5,597.0,995.36,750.76
2018,11,2,11,15,845.5,96.5,3.0,21.75,587.5,981.44,740.67
2018,11,2,11,30,784.0,115.0,3.1,22.0,578.0,950.26,719.36
2018,11,2,11,45,714.5,137.5,3.25,22.25,561.0,919.16,698.55
2018,11,2,12,0,645.0,160.0,3.4,22.5,544.0,875.93,669.18
2018,11,2,12,15,635.0,160.5,3.45,22.55,536.0,864.22,661.63
2018,11,2,12,30,625.0,161.0,3.5,22.6,528.0,849.64,651.95
2018,11,2,12,45,738.0,124.0,3.6,22.65,548.5,910.1,695.09
2018,11,2,13,0,851.0,87.0,3.7,22.7,569.0,955.98,727.38
2018,11,2,13,15,881.5,77.5,3.75,22.6,561.5,945.33,721.1
2018,11,2,13,30,912.0,68.0,3.8,22.5,554.0,940.6,719.47
2018,11,2,13,45,884.5,69.0,3.8,22.35,521.0,892.25,687.34
2018,11,2,14,0,857.0,70.0,3.8,22.2,488.0,842.2,653.93
2018,11,2,14,15,789.5,77.0,3.8,22.1,441.5,773.33,606.3
2018,11,2,14,30,722.0,84.0,3.8,22.0,395.0,701.01,555.25
2018,11,2,14,45,739.0,73.5,3.85,21.9,367.0,666.31,531.42
2018,11,2,15,0,756.0,63.0,3.9,21.8,339.0,631.75,507.0
2018,11,2,15,15,720.5,59.5,3.9,21.8,297.0,567.17,457.53
2018,11,2,15,30,685.0,56.0,3.9,21.8,255.0,504.01,406.93
2018,11,2,15,45,571.5,56.0,3.9,20.7,203.0,406.44,328.72
2018,11,2,16,0,458.0,56.0,3.9,19.6,151.0,316.32,254.18
2018,11,2,16,15,468.5,44.5,4.05,18.65,120.5,280.37,220.83
2018,11,2,16,30,479.0,33.0,4.2,17.7,90.0,242.79,182.69
2018,11,2,16,45,323.0,23.5,4.35,16.75,54.5,147.57,84.24
2018,11,2,17,0,167.0,14.0,4.5,15.8,19.0,56.45,0.0
2018,11,2,17,15,83.5,7.0,4.5,15.6,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,3,6,45,142.5,10.0,1.2,12.05,17.0,42.41,0.0
2018,11,3,7,0,285.0,20.0,1.2,12.3,34.0,115.58,0.0
2018,11,3,7,15,437.0,26.0,1.2,13.1,74.0,201.17,142.72
2018,11,3,7,30,589.0,32.0,1.2,13.9,114.0,298.78,231.82
2018,11,3,7,45,657.0,36.5,1.25,14.65,159.0,371.55,296.28
2018,11,3,8,0,725.0,41.0,1.3,15.4,204.0,450.65,363.19
2018,11,3,8,15,767.0,44.0,1.35,16.0,249.5,513.99,415.59
2018,11,3,8,30,809.0,47.0,1.4,16.6,295.0,583.74,470.46
2018,11,3,8,45,821.0,51.5,1.45,17.2,333.5,637.18,510.03
2018,11,3,9,0,833.0,56.0,1.5,17.8,372.0,689.47,546.18
2018,11,3,9,15,848.5,59.5,1.6,18.45,409.0,741.74,581.68
2018,11,3,9,30,864.0,63.0,1.7,19.1,446.0,792.59,615.4
2018,11,3,9,45,896.0,61.0,1.75,19.75,482.5,848.54,651.5
2018,11,3,10,0,928.0,59.0,1.8,20.4,519.0,903.53,686.13
2018,11,3,10,15,933.5,61.0,1.8,20.85,543.5,938.29,706.53
2018,11,3,10,30,939.0,63.0,1.8,21.3,568.0,969.81,724.8
2018,11,3,10,45,898.5,76.0,1.85,21.8,572.5,968.16,721.69
2018,11,3,11,0,858.0,89.0,1.9,22.3,577.0,972.0,722.74
2018,11,3,11,15,753.5,121.0,1.95,22.6,555.0,926.17,691.59
2018,11,3,11,30,649.0,153.0,2.0,22.9,533.0,867.28,651.93
2018,11,3,11,45,570.0,180.5,2.0,23.15,515.5,813.55,615.13
2018,11,3,12,0,491.0,208.0,2.0,23.4,498.0,766.94,581.29
2018,11,3,12,15,554.5,184.0,2.05,23.5,509.0,800.91,607.07
2018,11,3,12,30,618.0,160.0,2.1,23.6,520.0,841.25,634.83
2018,11,3,12,45,690.5,136.5,2.1,23.7,531.0,878.09,659.62
2018,11,3,13,0,763.0,113.0,2.1,23.8,542.0,908.19,679.84
2018,11,3,13,15,692.5,127.0,2.15,23.7,506.0,842.78,636.74
2018,11,3,13,30,622.0,141.0,2.2,23.6,470.0,776.05,592.76
2018,11,3,13,45,662.5,123.0,2.25,23.45,457.5,773.49,593.22
2018,11,3,14,0,703.0,105.0,2.3,23.3,445.0,765.27,589.22
2018,11,3,14,15,763.5,85.5,2.35,23.1,431.5,761.64,588.7
2018,11,3,14,30,824.0,66.0,2.4,22.9,418.0,755.79,586.59
2018,11,3,14,45,639.0,82.5,2.5,22.75,340.5,605.67,479.42
2018,11,3,15,0,454.0,99.0,2.6,22.6,263.0,456.36,366.35
2018,11,3,15,15,612.0,74.5,2.6,22.6,266.5,516.81,414.27
2018,11,3,15,30,770.0,50.0,2.6,22.6,270.0,548.66,437.34
2018,11,3,15,45,724.5,47.0,2.75,21.3,226.0,478.18,381.98
2018,11,3,16,0,679.0,44.0,2.9,20.0,182.0,410.67,326.5
2018,11,3,16,15,590.5,38.5,2.95,19.35,136.5,324.64,253.13
2018,11,3,16,30,502.0,33.0,3.0,18.7,91.0,247.1,183.72
2018,11,3,16,45,319.0,23.5,3.05,18.0,54.0,145.46,76.23
2018,11,3,17,0,136.0,14.0,3.1,17.3,17.0,48.25,0.0
2018,11,3,17,15,68.0,7.0,3.15,16.8,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,11,4,6,45,56.5,8.5,3.65,9.7,11.0,20.73,0.0
2018,11,4,7,0,113.0,17.0,3.6,9.8,22.0,60.44,0.0
2018,11,4,7,15,170.5,31.5,3.55,10.55,49.5,115.27,81.25
2018,11,4,7,30,228.0,46.0,3.5,11.3,77.0,165.6,130.79
2018,11,4,7,45,304.5,57.0,3.4,12.05,114.5,227.64,186.13
2018,11,4,8,0,381.0,68.0,3.3,12.8,152.0,298.29,247.75
2018,11,4,8,15,412.5,80.0,3.25,13.35,189.0,351.79,293.88
2018,11,4,8,30,444.0,92.0,3.2,13.9,226.0,407.82,340.56
2018,11,4,8,45,477.5,100.5,3.1,14.45,263.5,463.19,385.2
2018,11,4,9,0,511.0,109.0,3.0,15.0,301.0,520.51,429.92
2018,11,4,9,15,659.0,93.0,2.9,15.65,366.0,647.63,527.39
2018,11,4,9,30,807.0,77.0,2.8,16.3,431.0,771.55,615.97
2018,11,4,9,45,868.0,72.0,2.75,16.95,477.5,847.17,666.49
2018,11,4,10,0,929.0,67.0,2.7,17.6,524.0,914.46,710.01
2018,11,4,10,15,918.5,72.0,2.7,18.1,543.0,938.49,723.5
2018,11,4,10,30,908.0,77.0,2.7,18.6,562.0,958.44,734.55
2018,11,4,10,45,852.5,90.0,2.7,19.15,557.0,952.0,727.51
2018,11,4,11,0,797.0,103.0,2.7,19.7,552.0,929.18,709.69
2018,11,4,11,15,841.5,94.0,2.85,20.0,576.0,973.36,739.99
2018,11,4,11,30,886.0,85.0,3.0,20.3,600.0,1002.96,759.68
2018,11,4,11,45,921.5,78.5,3.15,20.6,616.5,1034.95,781.14
2018,11,4,12,0,957.0,72.0,3.3,20.9,633.0,1063.17,800.1
2018,11,4,12,15,922.5,77.0,3.5,20.95,614.0,1032.13,780.64
2018,11,4,12,30,888.0,82.0,3.7,21.0,595.0,997.52,759.04
2018,11,4,12,45,877.0,80.5,3.85,21.0,578.5,974.66,745.13
2018,11,4,13,0,866.0,79.0,4.0,21.0,562.0,948.51,728.77
2018,11,4,13,15,849.5,80.0,4.15,20.9,540.0,917.24,709.01
2018,11,4,13,30,833.0,81.0,4.3,20.8,518.0,893.29,694.29
2018,11,4,13,45,829.0,77.5,4.4,20.7,493.5,861.97,673.93
2018,11,4,14,0,825.0,74.0,4.5,20.6,469.0,827.75,651.6
2018,11,4,14,15,790.0,74.5,4.55,20.4,431.5,770.1,611.67
2018,11,4,14,30,755.0,75.0,4.6,20.2,394.0,712.06,570.78
2018,11,4,14,45,718.0,72.5,4.65,19.95,353.5,649.01,525.24
2018,11,4,15,0,681.0,70.0,4.7,19.7,313.0,590.21,481.86
2018,11,4,15,15,666.0,62.5,4.7,19.7,276.0,534.61,437.81
2018,11,4,15,30,651.0,55.0,4.7,19.7,239.0,482.1,394.63
2018,11,4,15,45,586.0,52.0,4.7,18.7,196.0,409.95,335.17
2018,11,4,16,0,521.0,49.0,4.7,17.7,153.0,340.54,275.92
2018,11,4,16,15,415.0,43.0,4.7,17.05,112.0,255.34,202.13
2018,11,4,16,30,309.0,37.0,4.7,16.4,71.0,181.12,135.84
2018,11,4,16,45,195.5,24.0,4.7,15.8,42.0,103.96,48.58
2018,11,4,17,0,82.0,11.0,4.7,15.2,13.0,31.32,0.0
2018,11,4,17,15,41.0,5.5,4.65,14.85,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,5,6,45,125.5,9.0,3.65,10.1,14.0,7.68,0.0
2018,11,5,7,0,251.0,18.0,3.7,10.2,28.0,89.62,0.0
2018,11,5,7,15,401.5,25.0,3.65,10.6,66.0,187.42,130.15
2018,11,5,7,30,552.0,32.0,3.6,11.0,104.0,283.46,223.61
2018,11,5,7,45,624.5,35.5,3.6,11.45,147.5,355.14,289.92
2018,11,5,8,0,697.0,39.0,3.6,11.9,191.0,433.41,359.4
2018,11,5,8,15,742.0,42.0,3.5,12.55,235.5,496.69,414.07
2018,11,5,8,30,787.0,45.0,3.4,13.2,280.0,566.87,471.71
2018,11,5,8,45,816.5,47.0,3.3,13.9,321.5,627.68,518.57
2018,11,5,9,0,846.0,49.0,3.2,14.6,363.0,689.07,562.73
2018,11,5,9,15,862.0,52.5,3.15,15.25,400.0,742.21,599.58
2018,11,5,9,30,878.0,56.0,3.1,15.9,437.0,793.95,634.44
2018,11,5,9,45,888.0,59.5,3.0,16.55,469.0,838.88,663.21
2018,11,5,10,0,898.0,63.0,2.9,17.2,501.0,881.39,689.61
2018,11,5,10,15,908.0,64.5,2.85,17.65,526.5,918.6,712.67
2018,11,5,10,30,918.0,66.0,2.8,18.1,552.0,952.94,733.47
2018,11,5,10,45,925.0,66.0,2.8,18.55,570.0,979.35,749.08
2018,11,5,11,0,932.0,66.0,2.8,19.0,588.0,1002.37,762.43
2018,11,5,11,15,935.5,67.0,2.8,19.3,599.0,1019.7,772.43
2018,11,5,11,30,939.0,68.0,2.8,19.6,610.0,1033.27,780.07
2018,11,5,11,45,940.5,68.5,2.8,19.9,613.5,1040.34,783.53
2018,11,5,12,0,942.0,69.0,2.8,20.2,617.0,1043.51,784.63
2018,11,5,12,15,939.5,69.0,2.9,20.3,612.0,1038.09,781.8
2018,11,5,12,30,937.0,69.0,3.0,20.4,607.0,1028.79,776.59
2018,11,5,12,45,931.5,69.5,3.05,20.5,594.5,1013.39,766.97
2018,11,5,13,0,926.0,70.0,3.1,20.6,582.0,994.34,755.04
2018,11,5,13,15,918.5,69.0,3.2,20.6,562.0,967.91,738.83
2018,11,5,13,30,911.0,68.0,3.3,20.6,542.0,938.21,720.32
2018,11,5,13,45,900.5,67.0,3.4,20.55,515.5,902.71,697.77
2018,11,5,14,0,890.0,66.0,3.5,20.5,489.0,864.5,673.05
2018,11,5,14,15,873.5,64.5,3.6,20.35,455.5,818.16,642.39
2018,11,5,14,30,857.0,63.0,3.7,20.2,422.0,770.04,609.87
2018,11,5,14,45,834.0,61.0,3.8,20.0,383.5,721.81,576.66
2018,11,5,15,0,811.0,59.0,3.9,19.8,345.0,665.34,536.37
2018,11,5,15,15,777.0,55.5,3.9,19.8,302.0,599.42,486.15
2018,11,5,15,30,743.0,52.0,3.9,19.8,259.0,534.65,433.92
2018,11,5,15,45,690.0,48.0,4.0,18.5,214.0,460.24,374.15
2018,11,5,16,0,637.0,44.0,4.1,17.2,169.0,389.71,314.64
2018,11,5,16,15,547.0,38.5,4.2,16.25,125.5,305.34,241.4
2018,11,5,16,30,457.0,33.0,4.3,15.3,82.0,235.03,176.01
2018,11,5,16,45,296.0,23.0,4.35,14.4,49.0,135.93,55.68
2018,11,5,17,0,135.0,13.0,4.4,13.5,16.0,47.29,0.0
2018,11,5,17,15,67.5,6.5,4.4,13.2,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,6,6,45,123.0,9.0,1.25,8.55,13.5,0.0,0.0
2018,11,6,7,0,246.0,18.0,1.2,8.7,27.0,88.19,0.0
2018,11,6,7,15,401.5,25.5,1.15,9.5,65.5,186.57,126.1
2018,11,6,7,30,557.0,33.0,1.1,10.3,104.0,286.32,223.57
2018,11,6,7,45,631.0,38.0,1.1,11.05,149.0,360.94,290.58
2018,11,6,8,0,705.0,43.0,1.1,11.8,194.0,442.35,360.1
2018,11,6,8,15,750.5,46.5,1.0,12.4,239.0,511.86,416.99
2018,11,6,8,30,796.0,50.0,0.9,13.0,284.0,584.25,473.0
2018,11,6,8,45,826.0,52.5,0.8,13.6,326.5,641.32,514.16
2018,11,6,9,0,856.0,55.0,0.7,14.2,369.0,704.09,555.79
2018,11,6,9,15,876.5,56.5,0.65,14.95,406.5,758.35,589.93
2018,11,6,9,30,897.0,58.0,0.6,15.7,444.0,811.56,622.18
2018,11,6,9,45,911.0,59.5,0.55,16.45,476.0,857.84,648.7
2018,11,6,10,0,925.0,61.0,0.5,17.2,508.0,901.93,673.06
2018,11,6,10,15,935.0,62.0,0.5,17.75,534.0,939.23,694.03
2018,11,6,10,30,945.0,63.0,0.5,18.3,560.0,973.56,712.91
2018,11,6,10,45,951.5,63.5,0.5,18.8,578.0,1000.7,727.24
2018,11,6,11,0,958.0,64.0,0.5,19.3,596.0,1024.33,739.43
2018,11,6,11,15,960.0,64.5,0.55,19.65,606.0,1039.86,748.34
2018,11,6,11,30,962.0,65.0,0.6,20.0,616.0,1051.51,755.11
2018,11,6,11,45,962.5,65.5,0.65,20.3,619.0,1057.7,758.9
2018,11,6,12,0,963.0,66.0,0.7,20.6,622.0,1059.91,760.47
2018,11,6,12,15,960.5,66.0,0.8,20.75,617.0,1054.44,759.15
2018,11,6,12,30,958.0,66.0,0.9,20.9,612.0,1045.02,755.54
2018,11,6,12,45,952.5,66.0,1.0,21.0,599.0,1028.76,747.84
2018,11,6,13,0,947.0,66.0,1.1,21.1,586.0,1008.77,737.79
2018,11,6,13,15,940.0,65.0,1.2,21.05,565.5,982.45,724.01
2018,11,6,13,30,933.0,64.0,1.3,21.0,545.0,952.75,707.86
2018,11,6,13,45,922.5,62.0,1.35,21.0,517.5,915.38,685.49
2018,11,6,14,0,912.0,60.0,1.4,21.0,490.0,875.22,660.99
2018,11,6,14,15,896.0,59.0,1.45,20.85,456.5,829.27,632.5
2018,11,6,14,30,880.0,58.0,1.5,20.7,423.0,781.43,602.09
2018,11,6,14,45,857.5,56.0,1.55,20.5,384.5,725.82,565.49
2018,11,6,15,0,835.0,54.0,1.6,20.3,346.0,669.52,527.33
2018,11,6,15,15,802.0,51.5,1.6,20.3,303.0,610.87,484.76
2018,11,6,15,30,769.0,49.0,1.6,20.3,260.0,546.9,434.98
2018,11,6,15,45,715.5,45.5,1.85,18.95,214.5,471.64,377.4
2018,11,6,16,0,662.0,42.0,2.1,17.6,169.0,400.25,319.19
2018,11,6,16,15,573.0,36.0,2.2,16.75,125.0,314.69,246.05
2018,11,6,16,30,484.0,30.0,2.3,15.9,81.0,237.85,175.51
2018,11,6,16,45,306.5,20.5,2.4,15.05,47.0,136.59,44.07
2018,11,6,17,0,129.0,11.0,2.5,14.2,13.0,44.06,0.0
2018,11,6,17,15,64.5,5.5,2.6,13.85,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,7,6,45,94.0,8.5,0.75,10.4,11.5,0.0,0.0
2018,11,7,7,0,188.0,17.0,0.8,10.3,23.0,70.19,0.0
2018,11,7,7,15,355.5,25.0,0.85,10.85,60.5,173.64,112.84
2018,11,7,7,30,523.0,33.0,0.9,11.4,98.0,272.0,210.8
2018,11,7,7,45,599.5,38.0,0.9,11.9,141.5,345.93,277.12
2018,11,7,8,0,676.0,43.0,0.9,12.4,185.0,426.89,346.23
2018,11,7,8,15,722.5,46.5,0.9,12.95,229.0,495.39,402.84
2018,11,7,8,30,769.0,50.0,0.9,13.5,273.0,566.92,459.17
2018,11,7,8,45,800.0,52.5,0.9,14.05,315.0,629.21,505.72
2018,11,7,9,0,831.0,55.0,0.9,14.6,357.0,685.54,544.42
2018,11,7,9,15,852.0,57.0,0.85,15.1,394.0,739.71,579.81
2018,11,7,9,30,873.0,59.0,0.8,15.6,431.0,792.95,613.37
2018,11,7,9,45,887.0,60.5,0.75,16.15,462.5,838.31,640.4
2018,11,7,10,0,901.0,62.0,0.7,16.7,494.0,881.56,665.36
2018,11,7,10,15,911.5,63.0,0.7,17.2,519.5,918.57,686.78
2018,11,7,10,30,922.0,64.0,0.7,17.7,545.0,952.74,706.14
2018,11,7,10,45,928.5,65.0,0.75,18.15,563.0,980.02,722.16
2018,11,7,11,0,935.0,66.0,0.8,18.6,581.0,1003.89,736.1
2018,11,7,11,15,938.0,66.5,0.8,18.85,591.5,1020.09,744.72
2018,11,7,11,30,941.0,67.0,0.8,19.1,602.0,1032.52,751.2
2018,11,7,11,45,942.0,67.0,0.85,19.4,605.0,1038.45,754.78
2018,11,7,12,0,943.0,67.0,0.9,19.7,608.0,1040.48,756.18
2018,11,7,12,15,941.5,66.0,0.95,19.8,602.5,1034.76,753.49
2018,11,7,12,30,940.0,65.0,1.0,19.9,597.0,1025.17,748.59
2018,11,7,12,45,936.0,65.0,1.1,20.0,585.0,1010.62,741.69
2018,11,7,13,0,932.0,65.0,1.2,20.1,573.0,992.38,732.43
2018,11,7,13,15,924.5,64.5,1.3,20.15,553.0,966.59,718.33
2018,11,7,13,30,917.0,64.0,1.4,20.2,533.0,937.51,701.95
2018,11,7,13,45,905.5,62.5,1.5,20.2,506.0,900.41,680.06
2018,11,7,14,0,894.0,61.0,1.6,20.2,479.0,860.64,655.99
2018,11,7,14,15,878.5,60.0,1.65,20.05,446.5,815.8,627.71
2018,11,7,14,30,863.0,59.0,1.7,19.9,414.0,769.1,597.54
2018,11,7,14,45,840.0,57.0,1.8,19.75,375.5,713.89,560.9
2018,11,7,15,0,817.0,55.0,1.9,19.6,337.0,664.34,527.27
2018,11,7,15,15,783.0,52.0,1.9,19.6,294.5,599.0,479.0
2018,11,7,15,30,749.0,49.0,1.9,19.6,252.0,534.8,428.46
2018,11,7,15,45,696.5,45.0,2.0,18.7,207.5,460.6,369.72
2018,11,7,16,0,644.0,41.0,2.1,17.8,163.0,390.28,311.07
2018,11,7,16,15,555.0,35.5,2.2,17.15,120.0,306.31,238.91
2018,11,7,16,30,466.0,30.0,2.3,16.5,77.0,230.8,168.77
2018,11,7,16,45,293.5,20.0,2.4,15.85,44.5,131.26,28.26
2018,11,7,17,0,121.0,10.0,2.5,15.2,12.0,41.14,0.0
2018,11,7,17,15,60.5,5.0,2.55,14.65,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,8,6,45,67.5,7.5,1.1,8.25,9.5,0.0,0.0
2018,11,8,7,0,135.0,15.0,1.1,8.5,19.0,52.8,0.0
2018,11,8,7,15,289.0,27.0,1.1,9.05,55.5,150.51,94.09
2018,11,8,7,30,443.0,39.0,1.1,9.6,92.0,249.16,194.48
2018,11,8,7,45,531.5,47.0,1.1,10.15,137.5,327.33,264.55
2018,11,8,8,0,620.0,55.0,1.1,10.7,183.0,414.41,339.06
2018,11,8,8,15,673.5,61.0,1.2,11.2,229.0,487.25,400.25
2018,11,8,8,30,727.0,67.0,1.3,11.7,275.0,564.03,462.19
2018,11,8,8,45,767.0,71.0,1.4,12.15,320.0,628.15,512.43
2018,11,8,9,0,807.0,75.0,1.5,12.6,365.0,698.47,564.18
2018,11,8,9,15,831.5,78.5,1.5,13.15,404.0,757.28,604.3
2018,11,8,9,30,856.0,82.0,1.5,13.7,443.0,815.32,642.81
2018,11,8,9,45,874.0,83.5,1.55,14.2,476.0,864.41,674.8
2018,11,8,10,0,892.0,85.0,1.6,14.7,509.0,911.53,704.96
2018,11,8,10,15,898.0,88.5,1.6,15.15,534.0,947.96,726.88
2018,11,8,10,30,904.0,92.0,1.6,15.6,559.0,981.25,746.55
2018,11,8,10,45,904.5,95.5,1.55,16.0,576.5,1005.99,759.78
2018,11,8,11,0,905.0,99.0,1.5,16.4,594.0,1027.06,770.61
2018,11,8,11,15,903.5,101.5,1.5,16.75,603.5,1041.21,777.95
2018,11,8,11,30,902.0,104.0,1.5,17.1,613.0,1051.5,783.0
2018,11,8,11,45,896.5,107.5,1.5,17.4,615.5,1055.07,784.06
2018,11,8,12,0,891.0,111.0,1.5,17.7,618.0,1054.7,782.84
2018,11,8,12,15,845.0,120.0,1.5,17.85,598.0,1016.16,757.52
2018,11,8,12,30,799.0,129.0,1.5,18.0,578.0,983.24,736.33
2018,11,8,12,45,595.0,170.0,1.55,18.2,500.0,812.09,621.81
2018,11,8,13,0,391.0,211.0,1.6,18.4,422.0,632.66,493.86
2018,11,8,13,15,321.0,216.0,1.6,18.4,385.0,565.16,444.87
2018,11,8,13,30,251.0,221.0,1.6,18.4,348.0,499.49,395.22
2018,11,8,13,45,327.0,196.0,1.65,18.4,353.0,529.91,421.47
2018,11,8,14,0,403.0,171.0,1.7,18.4,358.0,573.69,456.25
2018,11,8,14,15,507.0,152.5,1.7,18.2,370.5,623.43,495.61
2018,11,8,14,30,611.0,134.0,1.7,18.0,383.0,663.73,527.28
